Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,15,53.5,5.0,0.85,3.9,5.5,0.0,0.0
2018,1,1,7,30,107.0,10.0,0.8,4.4,11.0,9.53,0.0
2018,1,1,7,45,258.5,19.5,0.8,4.9,39.5,16.02,0.0
2018,1,1,8,0,410.0,29.0,0.8,5.4,68.0,23.24,14.16
2018,1,1,8,15,430.5,38.5,0.85,5.95,97.5,30.05,21.39
2018,1,1,8,30,451.0,48.0,0.9,6.5,127.0,36.58,27.72
2018,1,1,8,45,440.0,61.5,1.0,7.05,154.5,46.44,36.91
2018,1,1,9,0,429.0,75.0,1.1,7.6,182.0,54.99,44.76
2018,1,1,9,15,435.0,87.5,1.2,8.25,210.5,63.17,52.12
2018,1,1,9,30,441.0,100.0,1.3,8.9,239.0,89.41,61.61
2018,1,1,9,45,460.5,109.0,1.4,9.55,267.5,122.0,81.07
2018,1,1,10,0,480.0,118.0,1.5,10.2,296.0,155.94,106.13
2018,1,1,10,15,480.5,127.5,1.55,10.7,317.0,188.22,133.17
2018,1,1,10,30,481.0,137.0,1.6,11.2,338.0,219.95,160.89
2018,1,1,10,45,496.0,142.0,1.7,11.65,358.0,250.89,187.91
2018,1,1,11,0,511.0,147.0,1.8,12.1,378.0,282.11,215.23
2018,1,1,11,15,520.5,150.0,1.75,12.5,391.5,309.83,239.54
2018,1,1,11,30,530.0,153.0,1.7,12.9,405.0,337.04,263.09
2018,1,1,11,45,516.0,159.0,1.7,13.25,407.0,357.04,280.93
2018,1,1,12,0,502.0,165.0,1.7,13.6,409.0,374.98,296.67
2018,1,1,12,15,485.5,168.5,1.65,13.8,404.5,387.4,307.76
2018,1,1,12,30,469.0,172.0,1.6,14.0,400.0,397.67,316.84
2018,1,1,12,45,464.0,170.0,1.5,14.25,392.0,406.21,324.16
2018,1,1,13,0,459.0,168.0,1.4,14.5,384.0,413.05,329.94
2018,1,1,13,15,503.0,151.5,1.4,14.6,381.5,429.37,343.77
2018,1,1,13,30,547.0,135.0,1.4,14.7,379.0,444.52,356.6
2018,1,1,13,45,524.0,132.5,1.35,14.8,356.5,436.38,350.75
2018,1,1,14,0,501.0,130.0,1.3,14.9,334.0,426.17,343.29
2018,1,1,14,15,479.0,123.0,1.2,14.6,307.0,409.78,331.26
2018,1,1,14,30,457.0,116.0,1.1,14.3,280.0,391.66,317.64
2018,1,1,14,45,443.0,105.5,1.0,14.05,252.0,372.44,302.9
2018,1,1,15,0,429.0,95.0,0.9,13.8,224.0,351.72,286.56
2018,1,1,15,15,418.0,83.0,0.9,13.8,195.0,329.47,268.61
2018,1,1,15,30,407.0,71.0,0.9,13.8,166.0,305.91,248.89
2018,1,1,15,45,350.5,61.5,0.95,12.4,132.0,262.1,213.14
2018,1,1,16,0,294.0,52.0,1.0,11.0,98.0,219.62,177.1
2018,1,1,16,15,217.5,39.5,1.0,10.6,68.0,166.2,129.84
2018,1,1,16,30,141.0,27.0,1.0,10.2,38.0,111.99,71.47
2018,1,1,16,45,86.5,16.0,1.05,9.75,21.0,49.21,0.0
2018,1,1,17,0,32.0,5.0,1.1,9.3,4.0,0.0,0.0
2018,1,1,17,15,16.0,2.5,1.15,9.05,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,7.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,15,24.5,3.5,1.1,4.85,4.0,0.0,0.0
2018,1,2,7,30,49.0,7.0,1.2,5.3,8.0,6.67,0.0
2018,1,2,7,45,119.0,20.5,1.25,5.7,30.0,16.26,0.0
2018,1,2,8,0,189.0,34.0,1.3,6.1,52.0,26.63,16.94
2018,1,2,8,15,243.0,46.0,1.6,6.6,81.0,35.42,26.09
2018,1,2,8,30,297.0,58.0,1.9,7.1,110.0,43.94,34.26
2018,1,2,8,45,330.0,70.5,2.15,7.6,141.5,52.56,42.34
2018,1,2,9,0,363.0,83.0,2.4,8.1,173.0,60.93,50.03
2018,1,2,9,15,318.5,101.0,2.45,8.55,189.0,73.04,60.98
2018,1,2,9,30,274.0,119.0,2.5,9.0,205.0,101.59,76.09
2018,1,2,9,45,211.0,138.5,2.55,9.5,209.0,127.27,95.67
2018,1,2,10,0,148.0,158.0,2.6,10.0,213.0,150.3,116.53
2018,1,2,10,15,108.5,164.0,2.65,10.45,206.0,158.12,124.59
2018,1,2,10,30,69.0,170.0,2.7,10.9,199.0,164.06,131.17
2018,1,2,10,45,63.5,176.0,2.75,11.3,203.5,172.66,138.53
2018,1,2,11,0,58.0,182.0,2.8,11.7,208.0,180.62,145.3
2018,1,2,11,15,47.0,185.0,2.75,12.0,206.5,183.62,148.01
2018,1,2,11,30,36.0,188.0,2.7,12.3,205.0,185.65,149.81
2018,1,2,11,45,42.0,196.0,2.65,12.6,216.0,198.14,159.91
2018,1,2,12,0,48.0,204.0,2.6,12.9,227.0,211.09,170.38
2018,1,2,12,15,42.5,199.5,2.55,13.0,220.0,207.5,167.52
2018,1,2,12,30,37.0,195.0,2.5,13.1,213.0,203.34,164.22
2018,1,2,12,45,20.0,171.5,2.5,13.2,181.0,171.27,138.0
2018,1,2,13,0,3.0,148.0,2.5,13.3,149.0,140.89,112.95
2018,1,2,13,15,1.5,133.0,2.45,13.25,133.5,126.1,100.83
2018,1,2,13,30,0.0,118.0,2.4,13.2,118.0,111.11,88.46
2018,1,2,13,45,0.0,112.0,2.4,13.1,112.0,105.61,84.03
2018,1,2,14,0,0.0,106.0,2.4,13.0,106.0,100.09,79.56
2018,1,2,14,15,0.0,99.5,2.25,12.75,99.5,94.08,74.69
2018,1,2,14,30,0.0,93.0,2.1,12.5,93.0,88.08,69.8
2018,1,2,14,45,0.5,77.5,1.95,12.25,77.5,73.18,57.3
2018,1,2,15,0,1.0,62.0,1.8,12.0,62.0,58.22,44.63
2018,1,2,15,15,1.5,71.0,1.8,12.0,71.0,68.49,53.42
2018,1,2,15,30,2.0,80.0,1.8,12.0,80.0,80.73,63.71
2018,1,2,15,45,5.5,64.5,1.45,10.5,65.0,67.06,52.08
2018,1,2,16,0,9.0,49.0,1.1,9.0,50.0,52.96,39.8
2018,1,2,16,15,4.5,35.5,1.1,8.45,36.0,37.22,25.66
2018,1,2,16,30,0.0,22.0,1.1,7.9,22.0,20.96,9.62
2018,1,2,16,45,7.5,12.0,1.15,7.35,12.0,14.4,0.0
2018,1,2,17,0,15.0,2.0,1.2,6.8,2.0,1.91,0.0
2018,1,2,17,15,7.5,1.0,1.2,6.8,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,4.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,4.5,2.0,1.91,0.0
2018,1,3,7,45,0.0,5.0,0.9,4.75,5.0,4.62,0.0
2018,1,3,8,0,0.0,8.0,0.8,5.0,8.0,7.4,0.67
2018,1,3,8,15,0.0,10.5,0.8,5.4,10.5,9.72,3.13
2018,1,3,8,30,0.0,13.0,0.8,5.8,13.0,12.04,5.4
2018,1,3,8,45,0.0,18.0,0.8,6.2,18.0,16.68,9.76
2018,1,3,9,0,0.0,23.0,0.8,6.6,23.0,21.32,14.08
2018,1,3,9,15,0.0,43.0,0.9,6.8,43.0,39.94,31.23
2018,1,3,9,30,0.0,63.0,1.0,7.0,63.0,58.6,45.89
2018,1,3,9,45,0.0,74.5,1.15,7.2,74.5,68.91,54.73
2018,1,3,10,0,0.0,86.0,1.3,7.4,86.0,79.22,63.51
2018,1,3,10,15,0.0,92.0,1.45,7.5,92.0,84.81,68.18
2018,1,3,10,30,0.0,98.0,1.6,7.6,98.0,90.4,72.84
2018,1,3,10,45,0.0,95.0,1.7,7.65,95.0,87.97,70.63
2018,1,3,11,0,0.0,92.0,1.8,7.7,92.0,85.42,68.35
2018,1,3,11,15,0.0,87.5,1.75,7.8,87.5,81.4,64.81
2018,1,3,11,30,0.0,83.0,1.7,7.9,83.0,77.29,61.22
2018,1,3,11,45,0.0,65.5,1.65,7.95,65.5,60.94,47.15
2018,1,3,12,0,0.0,48.0,1.6,8.0,48.0,44.62,33.09
2018,1,3,12,15,0.0,46.5,1.6,8.05,46.5,43.23,31.88
2018,1,3,12,30,0.0,45.0,1.6,8.1,45.0,41.83,30.68
2018,1,3,12,45,0.0,43.5,1.6,8.1,43.5,40.43,29.48
2018,1,3,13,0,0.0,42.0,1.6,8.1,42.0,39.03,28.3
2018,1,3,13,15,0.0,44.0,1.85,8.1,44.0,40.89,29.93
2018,1,3,13,30,0.0,46.0,2.1,8.1,46.0,42.75,31.57
2018,1,3,13,45,0.0,48.5,2.35,8.15,48.5,45.07,33.62
2018,1,3,14,0,0.0,51.0,2.6,8.2,51.0,47.4,35.69
2018,1,3,14,15,0.0,47.5,2.7,8.2,47.5,44.13,32.91
2018,1,3,14,30,0.0,44.0,2.8,8.2,44.0,40.87,30.12
2018,1,3,14,45,0.0,38.0,2.85,8.2,38.0,35.28,25.28
2018,1,3,15,0,0.0,32.0,2.9,8.2,32.0,29.69,20.42
2018,1,3,15,15,0.0,32.0,2.9,8.2,32.0,29.69,20.42
2018,1,3,15,30,0.0,32.0,2.9,8.2,32.0,29.69,20.36
2018,1,3,15,45,0.0,26.5,1.95,7.45,26.5,24.58,15.85
2018,1,3,16,0,0.0,21.0,1.0,6.7,21.0,19.47,11.28
2018,1,3,16,15,0.0,16.0,0.95,6.6,16.0,14.83,6.97
2018,1,3,16,30,0.0,11.0,0.9,6.5,11.0,10.19,2.0
2018,1,3,16,45,0.0,6.0,0.85,6.35,6.0,5.72,0.0
2018,1,3,17,0,0.0,1.0,0.8,6.2,1.0,0.95,0.0
2018,1,3,17,15,0.0,0.5,0.9,6.2,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,1.9,6.2,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,6.7,5.0,4.77,0.0
2018,1,4,7,45,16.5,18.5,2.25,7.2,19.5,16.72,0.0
2018,1,4,8,0,20.0,32.0,2.4,7.7,34.0,28.33,18.21
2018,1,4,8,15,33.5,48.0,2.4,8.0,53.0,41.63,31.42
2018,1,4,8,30,47.0,64.0,2.4,8.3,72.0,54.7,43.74
2018,1,4,8,45,62.0,80.0,2.35,8.65,93.5,67.52,55.65
2018,1,4,9,0,77.0,96.0,2.3,9.0,115.0,76.89,64.24
2018,1,4,9,15,112.5,108.0,2.25,9.55,141.0,85.93,72.32
2018,1,4,9,30,148.0,120.0,2.2,10.1,167.0,101.84,78.94
2018,1,4,9,45,236.5,130.0,2.15,10.65,214.0,122.89,90.52
2018,1,4,10,0,325.0,140.0,2.1,11.2,261.0,156.17,112.96
2018,1,4,10,15,325.0,148.5,2.3,12.1,277.0,180.59,133.07
2018,1,4,10,30,325.0,157.0,2.5,13.0,293.0,204.55,153.59
2018,1,4,10,45,209.5,163.0,2.65,13.85,252.5,196.33,151.8
2018,1,4,11,0,94.0,169.0,2.8,14.7,212.0,179.5,141.76
2018,1,4,11,15,83.5,182.0,2.95,15.25,221.0,193.11,153.28
2018,1,4,11,30,73.0,195.0,3.1,15.8,230.0,205.37,163.41
2018,1,4,11,45,65.0,200.0,3.25,16.3,231.5,210.88,167.91
2018,1,4,12,0,57.0,205.0,3.4,16.8,233.0,215.82,171.88
2018,1,4,12,15,52.0,202.0,3.4,16.95,227.5,214.12,170.63
2018,1,4,12,30,47.0,199.0,3.4,17.1,222.0,211.91,168.95
2018,1,4,12,45,142.5,198.5,3.4,17.2,266.5,265.94,213.01
2018,1,4,13,0,238.0,198.0,3.4,17.3,311.0,324.77,260.62
2018,1,4,13,15,282.0,189.0,3.35,17.25,319.0,345.63,277.96
2018,1,4,13,30,326.0,180.0,3.3,17.2,327.0,366.47,295.43
2018,1,4,13,45,221.5,161.5,3.25,17.15,259.0,295.01,238.61
2018,1,4,14,0,117.0,143.0,3.2,17.1,191.0,213.89,172.92
2018,1,4,14,15,134.0,134.5,2.9,16.85,186.0,216.45,175.81
2018,1,4,14,30,151.0,126.0,2.6,16.6,181.0,218.51,178.03
2018,1,4,14,45,325.0,96.5,2.25,16.3,200.5,299.21,245.42
2018,1,4,15,0,499.0,67.0,1.9,16.0,220.0,363.5,297.62
2018,1,4,15,15,447.0,63.5,1.9,16.0,187.5,328.08,268.3
2018,1,4,15,30,395.0,60.0,1.9,16.0,155.0,292.46,238.59
2018,1,4,15,45,280.0,53.5,1.5,14.6,114.5,218.21,177.34
2018,1,4,16,0,165.0,47.0,1.1,13.2,74.0,142.47,113.84
2018,1,4,16,15,115.5,34.5,1.1,12.7,50.5,102.85,79.21
2018,1,4,16,30,66.0,22.0,1.1,12.2,27.0,63.94,41.86
2018,1,4,16,45,44.5,13.0,1.15,11.7,15.5,30.14,0.0
2018,1,4,17,0,23.0,4.0,1.2,11.2,4.0,12.36,0.0
2018,1,4,17,15,11.5,2.0,1.2,10.9,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,15,48.5,4.5,1.25,9.9,5.0,0.0,0.0
2018,1,5,7,30,97.0,9.0,1.3,10.3,10.0,8.58,0.0
2018,1,5,7,45,124.0,14.5,1.35,10.65,22.0,11.23,0.0
2018,1,5,8,0,151.0,20.0,1.4,11.0,34.0,15.34,7.16
2018,1,5,8,15,76.5,37.5,1.5,11.3,44.5,30.67,21.4
2018,1,5,8,30,2.0,55.0,1.6,11.6,55.0,49.33,38.43
2018,1,5,8,45,8.0,69.0,1.7,11.95,71.0,61.45,49.53
2018,1,5,9,0,14.0,83.0,1.8,12.3,87.0,73.43,60.35
2018,1,5,9,15,12.5,96.5,1.75,12.45,100.0,84.89,70.57
2018,1,5,9,30,11.0,110.0,1.7,12.6,113.0,97.24,77.39
2018,1,5,9,45,9.5,110.5,1.65,12.7,113.5,99.71,79.21
2018,1,5,10,0,8.0,111.0,1.6,12.8,114.0,101.5,80.58
2018,1,5,10,15,4.0,98.5,1.6,12.95,100.0,91.18,71.91
2018,1,5,10,30,0.0,86.0,1.6,13.1,86.0,79.76,62.33
2018,1,5,10,45,0.0,72.5,1.6,13.2,72.5,67.47,51.86
2018,1,5,11,0,0.0,59.0,1.6,13.3,59.0,54.87,41.14
2018,1,5,11,15,7.5,99.0,1.65,13.45,102.5,94.38,74.16
2018,1,5,11,30,15.0,139.0,1.7,13.6,146.0,133.94,106.79
2018,1,5,11,45,24.5,141.5,1.75,13.7,153.5,141.51,112.85
2018,1,5,12,0,34.0,144.0,1.8,13.8,161.0,149.47,119.41
2018,1,5,12,15,23.5,122.0,1.85,13.75,133.5,125.72,99.98
2018,1,5,12,30,13.0,100.0,1.9,13.7,106.0,99.44,78.29
2018,1,5,12,45,29.5,135.0,1.95,13.7,149.0,143.53,115.09
2018,1,5,13,0,46.0,170.0,2.0,13.7,192.0,187.97,151.74
2018,1,5,13,15,41.0,158.0,2.0,13.6,177.0,175.32,141.52
2018,1,5,13,30,36.0,146.0,2.0,13.5,162.0,162.16,130.96
2018,1,5,13,45,37.0,129.5,2.0,13.35,145.5,147.24,118.98
2018,1,5,14,0,38.0,113.0,2.0,13.2,129.0,131.94,106.6
2018,1,5,14,15,28.5,110.5,1.85,12.95,122.0,125.1,101.02
2018,1,5,14,30,19.0,108.0,1.7,12.7,115.0,113.84,91.66
2018,1,5,14,45,9.5,84.5,1.5,12.5,88.0,85.15,67.48
2018,1,5,15,0,0.0,61.0,1.3,12.3,61.0,56.73,43.27
2018,1,5,15,15,0.0,51.5,1.3,12.3,51.5,47.87,35.7
2018,1,5,15,30,0.0,42.0,1.3,12.3,42.0,39.01,28.04
2018,1,5,15,45,0.0,33.5,1.2,11.6,33.5,31.09,21.18
2018,1,5,16,0,0.0,25.0,1.1,10.9,25.0,23.19,14.24
2018,1,5,16,15,0.0,18.0,1.2,10.7,18.0,16.68,8.4
2018,1,5,16,30,0.0,11.0,1.3,10.5,11.0,10.19,2.17
2018,1,5,16,45,0.0,6.0,1.4,10.25,6.0,5.72,0.0
2018,1,5,17,0,0.0,1.0,1.5,10.0,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.75,9.85,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,15,15.5,2.5,1.2,5.15,2.5,0.0,0.0
2018,1,6,7,30,31.0,5.0,1.3,5.7,5.0,4.77,0.0
2018,1,6,7,45,79.0,15.0,1.4,6.3,21.0,11.73,0.0
2018,1,6,8,0,127.0,25.0,1.5,6.9,37.0,19.28,10.68
2018,1,6,8,15,299.5,34.0,1.55,7.3,81.5,25.76,17.41
2018,1,6,8,30,472.0,43.0,1.6,7.7,126.0,32.12,23.52
2018,1,6,8,45,612.0,43.5,1.7,8.1,179.5,34.07,25.49
2018,1,6,9,0,752.0,44.0,1.8,8.5,233.0,33.44,24.99
2018,1,6,9,15,781.0,48.0,1.85,8.9,271.0,35.72,27.06
2018,1,6,9,30,810.0,52.0,1.9,9.3,309.0,66.06,33.33
2018,1,6,9,45,827.0,55.5,1.9,9.7,342.0,110.62,56.93
2018,1,6,10,0,844.0,59.0,1.9,10.1,375.0,159.86,93.33
2018,1,6,10,15,860.5,60.5,2.0,10.5,403.5,203.25,129.53
2018,1,6,10,30,877.0,62.0,2.1,10.9,432.0,246.6,168.03
2018,1,6,10,45,888.5,63.0,2.2,11.3,454.0,287.95,205.96
2018,1,6,11,0,900.0,64.0,2.3,11.7,476.0,328.41,243.17
2018,1,6,11,15,908.5,64.0,2.3,11.95,491.0,365.82,277.61
2018,1,6,11,30,917.0,64.0,2.3,12.2,506.0,401.68,310.17
2018,1,6,11,45,921.5,64.0,2.3,12.45,514.0,434.21,339.44
2018,1,6,12,0,926.0,64.0,2.3,12.7,522.0,464.59,366.33
2018,1,6,12,15,925.5,64.0,2.25,12.8,521.5,490.39,389.13
2018,1,6,12,30,925.0,64.0,2.2,12.9,521.0,513.53,409.31
2018,1,6,12,45,920.0,64.5,2.1,13.0,513.0,532.18,425.38
2018,1,6,13,0,915.0,65.0,2.0,13.1,505.0,547.87,438.75
2018,1,6,13,15,908.5,64.5,1.9,13.05,490.0,558.69,448.32
2018,1,6,13,30,902.0,64.0,1.8,13.0,475.0,566.46,455.29
2018,1,6,13,45,890.5,63.0,1.7,13.0,452.5,567.87,457.12
2018,1,6,14,0,879.0,62.0,1.6,13.0,430.0,566.22,456.43
2018,1,6,14,15,853.5,59.5,1.6,12.8,397.0,552.05,446.91
2018,1,6,14,30,828.0,57.0,1.6,12.6,364.0,535.05,434.97
2018,1,6,14,45,792.0,57.5,1.55,12.45,329.0,516.69,421.06
2018,1,6,15,0,756.0,58.0,1.5,12.3,294.0,492.84,402.48
2018,1,6,15,15,737.0,53.5,1.5,12.3,259.5,470.39,384.49
2018,1,6,15,30,718.0,49.0,1.5,12.3,225.0,445.97,363.98
2018,1,6,15,45,668.5,44.5,1.15,10.95,185.0,404.47,329.17
2018,1,6,16,0,619.0,40.0,0.8,9.6,145.0,362.58,292.37
2018,1,6,16,15,527.0,34.0,0.85,9.15,105.5,299.61,237.49
2018,1,6,16,30,435.0,28.0,0.9,8.7,66.0,238.72,174.06
2018,1,6,16,45,269.5,18.5,0.9,8.3,38.0,143.66,0.0
2018,1,6,17,0,104.0,9.0,0.9,7.9,10.0,47.68,0.0
2018,1,6,17,15,52.0,4.5,0.9,7.7,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,7,7,15,3.0,2.0,1.6,3.25,2.0,0.0,0.0
2018,1,7,7,30,6.0,4.0,1.6,3.4,4.0,3.81,0.0
2018,1,7,7,45,7.0,15.5,1.6,3.55,16.0,14.33,0.0
2018,1,7,8,0,8.0,27.0,1.6,3.7,28.0,24.51,15.35
2018,1,7,8,15,4.0,40.5,1.55,3.8,41.0,36.74,27.61
2018,1,7,8,30,0.0,54.0,1.5,3.9,54.0,48.58,38.97
2018,1,7,8,45,0.5,68.5,1.4,4.0,68.5,61.08,50.79
2018,1,7,9,0,1.0,83.0,1.3,4.1,83.0,73.45,62.31
2018,1,7,9,15,0.5,80.0,1.35,4.3,80.0,72.16,61.15
2018,1,7,9,30,0.0,77.0,1.4,4.5,77.0,70.56,56.78
2018,1,7,9,45,0.0,81.5,1.45,4.7,81.5,74.94,60.51
2018,1,7,10,0,0.0,86.0,1.5,4.9,86.0,79.25,64.12
2018,1,7,10,15,0.0,96.0,1.55,5.3,96.0,88.33,71.79
2018,1,7,10,30,0.0,106.0,1.6,5.7,106.0,97.47,79.43
2018,1,7,10,45,0.0,97.0,1.65,6.05,97.0,89.78,72.58
2018,1,7,11,0,0.0,88.0,1.7,6.4,88.0,81.8,65.54
2018,1,7,11,15,0.0,90.5,1.65,6.95,90.5,84.15,67.35
2018,1,7,11,30,0.0,93.0,1.6,7.5,93.0,86.5,69.16
2018,1,7,11,45,0.0,102.5,1.55,8.05,102.5,95.31,76.47
2018,1,7,12,0,0.0,112.0,1.5,8.6,112.0,104.2,83.79
2018,1,7,12,15,0.0,110.0,1.45,8.9,110.0,102.47,82.2
2018,1,7,12,30,0.0,108.0,1.4,9.2,108.0,100.71,80.63
2018,1,7,12,45,0.0,111.0,1.35,9.55,111.0,103.66,83.04
2018,1,7,13,0,0.0,114.0,1.3,9.9,114.0,106.67,85.51
2018,1,7,13,15,1.0,124.0,1.25,10.0,124.5,117.03,94.26
2018,1,7,13,30,2.0,134.0,1.2,10.1,135.0,127.71,103.27
2018,1,7,13,45,2.0,133.0,1.1,10.25,134.0,127.31,102.96
2018,1,7,14,0,2.0,132.0,1.0,10.4,133.0,127.04,102.8
2018,1,7,14,15,2.5,124.0,0.9,10.2,125.0,120.06,97.16
2018,1,7,14,30,3.0,116.0,0.8,10.0,117.0,113.08,91.52
2018,1,7,14,45,2.0,105.5,0.65,9.75,106.0,102.66,82.88
2018,1,7,15,0,1.0,95.0,0.5,9.5,95.0,92.24,74.16
2018,1,7,15,15,0.5,81.5,0.5,9.5,81.5,78.83,62.75
2018,1,7,15,30,0.0,68.0,0.5,9.5,68.0,65.32,51.1
2018,1,7,15,45,0.0,55.5,0.7,8.6,55.5,53.07,40.53
2018,1,7,16,0,0.0,43.0,0.9,7.7,43.0,40.67,29.62
2018,1,7,16,15,0.0,32.0,0.9,7.5,32.0,29.83,19.82
2018,1,7,16,30,0.0,21.0,0.9,7.3,21.0,19.49,9.92
2018,1,7,16,45,9.0,12.0,0.9,7.1,12.0,14.94,0.0
2018,1,7,17,0,18.0,3.0,0.9,6.9,3.0,9.67,0.0
2018,1,7,17,15,9.0,1.5,0.9,6.85,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,6.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,6.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.25,6.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,6.8,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,7.0,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.65,7.2,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,1.8,7.4,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,1.95,7.6,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.1,7.8,7.0,6.48,0.24
2018,1,8,8,45,0.0,8.5,2.25,8.05,8.5,7.87,1.55
2018,1,8,9,0,0.0,10.0,2.4,8.3,10.0,9.26,2.85
2018,1,8,9,15,0.0,11.5,2.55,8.5,11.5,10.65,4.13
2018,1,8,9,30,0.0,13.0,2.7,8.7,13.0,12.05,4.92
2018,1,8,9,45,0.0,19.0,2.85,8.9,19.0,17.62,9.78
2018,1,8,10,0,0.0,25.0,3.0,9.1,25.0,23.19,14.61
2018,1,8,10,15,0.0,31.0,3.0,9.2,31.0,28.78,19.42
2018,1,8,10,30,0.0,37.0,3.0,9.3,37.0,34.36,24.22
2018,1,8,10,45,0.0,39.0,2.95,9.4,39.0,36.23,25.77
2018,1,8,11,0,0.0,41.0,2.9,9.5,41.0,38.1,27.33
2018,1,8,11,15,0.0,46.0,2.85,9.6,46.0,42.76,31.3
2018,1,8,11,30,0.0,51.0,2.8,9.7,51.0,47.42,35.26
2018,1,8,11,45,0.0,50.0,2.7,9.85,50.0,46.49,34.41
2018,1,8,12,0,0.0,49.0,2.6,10.0,49.0,45.56,33.58
2018,1,8,12,15,0.0,44.0,2.45,10.05,44.0,40.9,29.58
2018,1,8,12,30,0.0,39.0,2.3,10.1,39.0,36.24,25.59
2018,1,8,12,45,0.0,39.0,2.15,10.2,39.0,36.24,25.59
2018,1,8,13,0,0.0,39.0,2.0,10.3,39.0,36.24,25.6
2018,1,8,13,15,0.0,35.5,1.8,10.35,35.5,32.98,22.82
2018,1,8,13,30,0.0,32.0,1.6,10.4,32.0,29.72,20.05
2018,1,8,13,45,0.0,32.0,1.4,10.4,32.0,29.72,20.08
2018,1,8,14,0,0.0,32.0,1.2,10.4,32.0,29.71,20.12
2018,1,8,14,15,0.0,40.0,1.15,10.3,40.0,37.15,26.61
2018,1,8,14,30,0.0,48.0,1.1,10.2,48.0,44.6,33.11
2018,1,8,14,45,0.0,42.5,1.0,10.05,42.5,39.47,28.74
2018,1,8,15,0,0.0,37.0,0.9,9.9,37.0,34.35,24.36
2018,1,8,15,15,0.0,23.5,0.9,9.9,23.5,21.79,13.42
2018,1,8,15,30,0.0,10.0,0.9,9.9,10.0,9.26,2.45
2018,1,8,15,45,0.0,17.0,0.95,9.5,17.0,15.75,8.1
2018,1,8,16,0,0.0,24.0,1.0,9.1,24.0,22.26,13.63
2018,1,8,16,15,0.0,19.0,1.0,9.0,19.0,17.61,9.36
2018,1,8,16,30,0.0,14.0,1.0,8.9,14.0,12.97,4.77
2018,1,8,16,45,0.0,8.0,1.0,8.8,8.0,7.41,0.0
2018,1,8,17,0,0.0,2.0,1.0,8.7,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,1.0,8.75,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,8.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,9.1,2.0,1.91,0.0
2018,1,9,7,45,0.0,7.0,1.1,9.45,7.0,6.48,0.0
2018,1,9,8,0,0.0,12.0,1.2,9.8,12.0,11.11,3.71
2018,1,9,8,15,0.0,17.0,1.25,10.1,17.0,15.75,8.35
2018,1,9,8,30,0.0,22.0,1.3,10.4,22.0,20.4,12.74
2018,1,9,8,45,0.0,29.0,1.35,10.7,29.0,26.9,18.76
2018,1,9,9,0,0.0,36.0,1.4,11.0,36.0,33.42,24.71
2018,1,9,9,15,0.0,44.0,1.3,11.15,44.0,40.87,31.47
2018,1,9,9,30,0.0,52.0,1.2,11.3,52.0,48.33,36.26
2018,1,9,9,45,0.0,64.0,1.1,11.5,64.0,59.53,45.79
2018,1,9,10,0,0.0,76.0,1.0,11.7,76.0,70.55,55.06
2018,1,9,10,15,0.0,80.0,0.8,11.7,80.0,74.28,58.11
2018,1,9,10,30,0.0,84.0,0.6,11.7,84.0,78.0,61.14
2018,1,9,10,45,7.0,121.0,0.45,11.7,124.0,112.9,90.05
2018,1,9,11,0,14.0,158.0,0.3,11.7,164.0,148.33,118.79
2018,1,9,11,15,13.0,153.0,0.4,11.7,159.0,144.85,115.84
2018,1,9,11,30,12.0,148.0,0.5,11.7,154.0,141.02,112.8
2018,1,9,11,45,7.0,122.0,0.65,11.7,125.5,116.06,92.34
2018,1,9,12,0,2.0,96.0,0.8,11.7,97.0,90.24,70.96
2018,1,9,12,15,1.0,75.0,0.95,11.7,75.5,70.28,54.25
2018,1,9,12,30,0.0,54.0,1.1,11.7,54.0,50.22,37.31
2018,1,9,12,45,0.0,70.5,1.25,11.7,70.5,65.61,50.4
2018,1,9,13,0,0.0,87.0,1.4,11.7,87.0,81.05,63.46
2018,1,9,13,15,1.5,100.0,1.45,11.65,100.5,94.25,74.64
2018,1,9,13,30,3.0,113.0,1.5,11.6,114.0,107.76,86.1
2018,1,9,13,45,7.0,111.5,1.55,11.55,114.5,108.85,87.19
2018,1,9,14,0,11.0,110.0,1.6,11.5,115.0,110.04,88.42
2018,1,9,14,15,7.0,79.5,1.5,11.35,82.5,78.11,61.53
2018,1,9,14,30,3.0,49.0,1.4,11.2,50.0,47.22,35.23
2018,1,9,14,45,8.5,70.5,1.3,11.1,73.0,70.45,55.37
2018,1,9,15,0,14.0,92.0,1.2,11.0,96.0,96.03,77.33
2018,1,9,15,15,7.5,55.0,1.2,11.0,57.0,55.19,42.27
2018,1,9,15,30,1.0,18.0,1.2,11.0,18.0,17.21,9.34
2018,1,9,15,45,50.0,18.0,0.95,10.45,27.0,47.9,36.43
2018,1,9,16,0,99.0,18.0,0.7,9.9,36.0,78.15,62.12
2018,1,9,16,15,49.5,11.5,0.7,9.65,20.5,44.3,32.15
2018,1,9,16,30,0.0,5.0,0.7,9.4,5.0,4.62,0.0
2018,1,9,16,45,4.0,4.0,0.7,9.15,4.0,5.4,0.0
2018,1,9,17,0,8.0,3.0,0.7,8.9,3.0,5.92,0.0
2018,1,9,17,15,4.0,1.5,0.75,8.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,10,7,15,8.5,3.0,1.85,5.75,3.0,0.0,0.0
2018,1,10,7,30,17.0,6.0,1.9,6.1,6.0,5.72,0.0
2018,1,10,7,45,62.5,21.0,1.9,6.45,26.0,17.44,0.0
2018,1,10,8,0,108.0,36.0,1.9,6.8,46.0,29.34,19.32
2018,1,10,8,15,166.0,49.5,1.95,7.05,74.5,39.85,30.02
2018,1,10,8,30,224.0,63.0,2.0,7.3,103.0,50.1,39.82
2018,1,10,8,45,220.5,79.0,2.1,7.55,126.5,61.75,50.7
2018,1,10,9,0,217.0,95.0,2.2,7.8,150.0,73.03,61.08
2018,1,10,9,15,224.5,111.0,2.25,7.9,176.0,84.01,71.04
2018,1,10,9,30,232.0,127.0,2.3,8.0,202.0,105.47,80.72
2018,1,10,9,45,176.0,140.5,2.3,8.15,201.0,129.47,99.37
2018,1,10,10,0,120.0,154.0,2.3,8.3,200.0,143.86,112.96
2018,1,10,10,15,129.5,169.5,2.35,8.4,222.0,166.08,131.22
2018,1,10,10,30,139.0,185.0,2.4,8.5,244.0,189.22,150.55
2018,1,10,10,45,175.0,191.0,2.4,8.6,269.5,212.46,169.24
2018,1,10,11,0,211.0,197.0,2.4,8.7,295.0,238.2,190.38
2018,1,10,11,15,124.0,175.5,2.4,8.75,233.5,201.2,162.59
2018,1,10,11,30,37.0,154.0,2.4,8.8,172.0,155.75,126.59
2018,1,10,11,45,19.0,136.5,2.4,8.85,146.0,134.21,108.86
2018,1,10,12,0,1.0,119.0,2.4,8.9,120.0,111.11,89.51
2018,1,10,12,15,70.0,151.0,2.35,9.0,186.5,174.5,142.8
2018,1,10,12,30,139.0,183.0,2.3,9.1,253.0,244.55,200.95
2018,1,10,12,45,128.0,188.0,2.25,9.15,251.5,248.98,204.67
2018,1,10,13,0,117.0,193.0,2.2,9.2,250.0,252.83,208.04
2018,1,10,13,15,84.0,190.5,2.15,9.25,231.0,231.38,190.41
2018,1,10,13,30,51.0,188.0,2.1,9.3,212.0,213.59,175.65
2018,1,10,13,45,84.5,182.5,2.05,9.4,220.0,229.2,189.29
2018,1,10,14,0,118.0,177.0,2.0,9.5,228.0,251.92,208.65
2018,1,10,14,15,238.5,133.0,1.9,9.5,227.0,282.4,235.75
2018,1,10,14,30,359.0,89.0,1.8,9.5,226.0,312.42,262.17
2018,1,10,14,45,273.0,76.0,1.7,9.55,175.0,249.46,209.64
2018,1,10,15,0,187.0,63.0,1.6,9.6,124.0,186.07,156.13
2018,1,10,15,15,234.0,53.5,1.6,9.6,120.0,199.8,168.27
2018,1,10,15,30,281.0,44.0,1.6,9.6,116.0,217.17,182.62
2018,1,10,15,45,231.5,38.0,1.2,9.2,90.5,175.28,146.08
2018,1,10,16,0,182.0,32.0,0.8,8.8,65.0,140.57,115.27
2018,1,10,16,15,150.0,25.0,0.8,8.6,47.5,114.25,91.24
2018,1,10,16,30,118.0,18.0,0.8,8.4,30.0,89.24,66.56
2018,1,10,16,45,69.5,11.0,0.8,8.2,17.0,51.92,11.86
2018,1,10,17,0,21.0,4.0,0.8,8.0,4.0,11.91,0.0
2018,1,10,17,15,10.5,2.0,0.8,7.95,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,7,15,29.0,4.0,0.5,7.95,4.5,0.0,0.0
2018,1,11,7,30,58.0,8.0,0.6,8.1,9.0,7.63,0.0
2018,1,11,7,45,124.5,19.0,0.7,8.3,29.0,14.99,0.0
2018,1,11,8,0,191.0,30.0,0.8,8.5,49.0,23.31,14.16
2018,1,11,8,15,148.0,49.0,0.95,8.85,68.0,39.46,29.52
2018,1,11,8,30,105.0,68.0,1.1,9.2,87.0,55.74,44.61
2018,1,11,8,45,133.0,84.0,1.25,9.55,114.0,67.97,55.9
2018,1,11,9,0,161.0,100.0,1.4,9.9,141.0,79.9,66.73
2018,1,11,9,15,243.0,108.5,1.45,10.2,181.5,82.34,68.89
2018,1,11,9,30,325.0,117.0,1.5,10.5,222.0,101.85,74.62
2018,1,11,9,45,231.0,134.0,1.6,10.8,212.5,125.57,92.79
2018,1,11,10,0,137.0,151.0,1.7,11.1,203.0,143.95,110.99
2018,1,11,10,15,68.5,142.5,1.6,11.5,168.5,137.21,108.09
2018,1,11,10,30,0.0,134.0,1.5,11.9,134.0,121.77,97.81
2018,1,11,10,45,2.0,138.5,1.45,12.25,139.5,126.94,101.8
2018,1,11,11,0,4.0,143.0,1.4,12.6,145.0,132.22,105.85
2018,1,11,11,15,69.0,178.0,1.3,12.9,212.0,185.12,147.79
2018,1,11,11,30,134.0,213.0,1.2,13.2,279.0,244.68,194.77
2018,1,11,11,45,194.0,218.0,1.05,13.5,315.0,280.73,222.73
2018,1,11,12,0,254.0,223.0,0.9,13.8,351.0,322.21,254.92
2018,1,11,12,15,228.5,225.5,0.95,13.95,340.5,320.51,254.29
2018,1,11,12,30,203.0,228.0,1.0,14.1,330.0,319.02,253.84
2018,1,11,12,45,178.5,225.0,1.05,14.25,314.0,311.01,248.13
2018,1,11,13,0,154.0,222.0,1.1,14.4,298.0,301.43,241.04
2018,1,11,13,15,278.5,196.0,1.2,14.35,328.5,353.33,283.72
2018,1,11,13,30,403.0,170.0,1.3,14.3,359.0,408.44,328.39
2018,1,11,13,45,478.5,149.0,1.4,14.25,363.0,435.95,351.28
2018,1,11,14,0,554.0,128.0,1.5,14.2,367.0,462.04,373.26
2018,1,11,14,15,624.5,104.0,1.45,14.0,357.0,484.29,391.76
2018,1,11,14,30,695.0,80.0,1.4,13.8,347.0,499.41,404.69
2018,1,11,14,45,696.5,73.5,1.35,13.6,321.0,491.83,399.31
2018,1,11,15,0,698.0,67.0,1.3,13.4,295.0,479.41,390.05
2018,1,11,15,15,699.0,58.5,1.3,13.4,263.5,464.14,378.04
2018,1,11,15,30,700.0,50.0,1.3,13.4,232.0,446.34,363.26
2018,1,11,15,45,536.0,54.0,1.0,12.4,179.0,359.22,292.55
2018,1,11,16,0,372.0,58.0,0.7,11.4,126.0,271.1,219.84
2018,1,11,16,15,298.5,47.0,0.75,10.85,92.5,217.34,173.98
2018,1,11,16,30,225.0,36.0,0.8,10.3,59.0,166.98,127.52
2018,1,11,16,45,159.5,23.0,0.85,9.75,35.5,110.6,41.54
2018,1,11,17,0,94.0,10.0,0.9,9.2,12.0,46.01,0.0
2018,1,11,17,15,47.0,5.0,0.95,8.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
