Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,8.58,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,19.97,9.93
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,33.7,24.58
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,38.13,29.23
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,42.46,33.48
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,64.79,53.98
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,90.71,77.42
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,107.14,91.97
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,121.57,98.08
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,149.22,116.45
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,177.54,135.82
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,215.15,164.97
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,258.37,199.96
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,269.82,212.7
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,275.97,220.45
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,280.41,226.25
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,273.03,221.3
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,203.75,165.0
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,124.58,99.31
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,179.48,144.84
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,235.12,190.33
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,259.35,210.07
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,284.77,230.8
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,307.56,250.26
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,336.45,274.74
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,387.88,317.69
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,447.54,366.88
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,413.66,338.95
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,384.2,314.47
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,413.55,340.09
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,442.77,365.44
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,546.8,452.45
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,651.13,537.65
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,522.74,435.39
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,380.28,319.87
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,313.95,263.69
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,250.4,208.6
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,233.36,195.08
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,216.1,181.15
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,303.78,259.09
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,372.71,319.49
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,346.89,297.58
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,319.99,273.98
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,258.71,219.5
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,201.36,166.94
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,125.65,94.87
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,41.44,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,7.63,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,9.53,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,22.65,12.68
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,35.66,26.38
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,50.73,40.74
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,65.52,54.66
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,50.65,41.15
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,32.5,24.42
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,51.98,42.24
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,70.79,56.0
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,117.22,92.81
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,174.52,137.8
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,182.15,145.56
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,190.82,154.36
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,210.04,171.03
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,227.83,186.09
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,257.93,210.22
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,298.0,243.12
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,404.33,330.29
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,538.39,439.47
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,544.85,445.03
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,541.68,442.53
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,523.71,428.03
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,496.23,405.39
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,511.1,416.82
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,524.38,426.67
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,604.29,493.5
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,683.49,559.02
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,758.51,619.81
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,827.29,672.73
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,852.69,692.36
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,879.67,713.57
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,874.79,711.03
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,866.53,706.32
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,801.81,659.17
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,733.83,608.98
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,748.43,622.32
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,754.04,628.4
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,734.11,614.64
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,710.77,598.21
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,663.78,562.09
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,615.93,524.64
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,550.27,470.68
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,490.75,419.52
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,413.87,352.05
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,341.44,285.54
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,235.08,183.72
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,123.78,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,9.53,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,14.3,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,26.63,16.62
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,38.5,29.11
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,40.23,31.28
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,40.53,31.8
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,45.28,36.21
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,46.22,36.99
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,52.79,42.87
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,87.0,55.13
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,145.0,97.13
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,188.06,136.24
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,202.34,151.37
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,215.76,166.38
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,209.88,165.67
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,199.75,160.15
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,133.13,106.35
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,58.63,44.32
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,150.65,121.3
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,243.46,196.52
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,266.37,214.25
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,289.5,232.23
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,301.7,241.56
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,313.95,250.95
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,250.56,200.66
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,182.32,145.82
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,245.93,198.82
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,315.64,255.48
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,512.29,414.07
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,717.74,570.53
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,768.07,609.17
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,813.09,644.16
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,817.18,647.8
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,814.27,646.99
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,726.68,584.38
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,629.82,511.23
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,492.35,404.05
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,360.68,297.17
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,329.96,273.92
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,298.39,249.14
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,295.65,249.12
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,300.42,254.55
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,390.07,330.03
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,458.48,383.56
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,395.26,329.59
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,334.77,275.92
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,231.94,181.13
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,124.9,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,48.63,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,9.53,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,16.98,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,24.64,15.58
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,31.91,23.57
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,44.92,35.96
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,55.74,46.09
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,80.3,68.51
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,105.08,90.61
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,110.77,95.16
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,136.45,104.43
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,158.78,113.89
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,195.91,138.95
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,234.4,173.96
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,271.36,207.7
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,296.94,232.12
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,306.9,242.52
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,347.18,273.6
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,391.4,307.39
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,429.88,336.63
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,475.36,370.89
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,492.57,382.92
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,507.73,393.2
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,537.82,414.73
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,568.62,436.22
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,578.05,442.45
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,585.91,447.72
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,556.9,426.04
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,529.44,405.59
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,511.29,393.99
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,491.66,380.97
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,479.67,373.85
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,466.74,365.84
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,418.86,330.43
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,380.19,301.62
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,335.51,268.12
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,290.33,233.52
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,251.1,202.92
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,201.49,163.33
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,207.3,169.54
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,202.08,166.43
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,216.8,180.31
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,240.93,201.51
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,205.85,172.86
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,169.33,142.42
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,144.33,120.35
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,129.45,105.75
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,78.23,58.84
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,32.91,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,12.96,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,10.01,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,17.73,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,25.32,16.36
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,32.48,23.95
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,45.33,36.11
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,57.89,47.77
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,54.91,44.97
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,51.25,41.45
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,53.02,42.83
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,86.72,46.88
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,145.22,85.34
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,193.85,125.31
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,244.75,171.42
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,291.06,214.52
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,337.87,256.28
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,384.04,296.79
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,427.62,334.33
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,468.9,368.78
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,505.71,398.77
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,540.25,426.03
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,573.04,451.38
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,604.01,474.73
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,600.77,470.97
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,588.84,460.44
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,577.68,451.0
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,562.85,438.6
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,595.39,463.5
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,628.36,488.2
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,609.2,472.64
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,587.83,455.78
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,579.4,449.6
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,569.53,442.27
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,587.87,457.33
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,604.43,470.73
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,612.55,478.79
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,630.07,493.41
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,579.08,456.35
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,515.99,410.52
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,524.3,418.35
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,516.82,413.55
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,454.19,367.02
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,380.66,311.33
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,370.19,304.39
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,344.44,284.03
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,229.58,189.5
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,128.11,103.02
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,87.33,65.82
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,41.02,3.32
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,16.09,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,3.34,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,6.57,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,12.04,4.83
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,17.61,10.32
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,21.79,14.36
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,25.97,18.32
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,23.65,16.19
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,21.33,14.02
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,36.22,27.58
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,51.13,38.96
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,65.61,51.23
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,80.11,63.37
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,80.12,63.14
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,80.14,62.96
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,93.04,73.67
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,105.78,84.16
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,102.73,81.41
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,99.61,78.67
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,110.46,87.61
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,121.39,96.6
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,120.18,95.47
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,118.94,94.37
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,122.32,97.09
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,125.72,99.84
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,103.08,81.03
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,80.29,62.04
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,77.94,60.12
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,75.6,58.18
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,67.64,51.55
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,59.68,44.91
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,58.27,43.78
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,56.85,42.66
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,62.91,47.86
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,68.96,53.08
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,74.08,57.54
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,79.21,62.04
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,82.93,65.38
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,86.9,68.95
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,78.72,62.24
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,70.74,55.66
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,67.47,53.05
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,64.22,50.4
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,52.06,39.94
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,39.94,29.36
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,31.09,21.51
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,22.26,13.57
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,15.29,7.07
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,8.34,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,4.29,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,3.34,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,6.48,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,6.01,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,5.55,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,7.4,1.09
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,9.26,2.82
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,18.54,11.3
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,27.84,19.7
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,38.08,28.86
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,48.34,36.01
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,60.94,46.58
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,73.57,57.04
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,93.68,73.66
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,113.39,89.75
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,119.62,94.54
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,125.91,99.4
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,129.57,102.08
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,133.27,104.82
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,158.21,124.82
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,183.54,144.94
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,205.82,162.58
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,228.48,180.44
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,225.64,177.94
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,222.63,175.4
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,257.51,203.07
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,293.17,231.05
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,322.47,254.08
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,348.66,274.62
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,331.58,261.37
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,313.84,247.73
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,373.47,295.73
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,434.66,344.12
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,465.86,369.43
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,486.24,386.73
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,459.44,367.05
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,431.64,346.65
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,431.65,348.67
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,429.83,349.15
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,377.06,308.26
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,324.42,266.89
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,301.31,249.72
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,276.79,230.84
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,214.36,178.43
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,145.31,119.49
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,108.74,87.76
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,72.93,56.28
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,48.35,34.09
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,18.98,2.75
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,9.45,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,3.34,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,6.48,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,10.65,3.62
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,14.82,7.65
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,19.93,12.44
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,25.04,17.16
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,28.76,20.54
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,32.49,23.85
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,45.07,35.09
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,57.67,43.98
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,82.68,64.88
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,106.99,84.91
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,134.33,107.49
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,161.75,129.93
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,193.82,155.43
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,233.38,187.26
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,279.24,224.27
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,324.29,260.48
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,370.96,298.2
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,422.33,339.8
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,446.26,358.72
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,469.16,376.64
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,476.57,382.75
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,482.99,388.08
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,569.17,458.88
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,663.31,534.79
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,698.55,563.79
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,735.63,594.34
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,814.4,657.66
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,883.48,709.44
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,892.66,716.7
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,898.35,721.86
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,894.48,720.09
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,887.24,716.03
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,873.04,707.21
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,855.67,696.14
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,830.79,679.19
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,803.26,660.2
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,769.95,637.63
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,740.81,618.05
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,697.39,586.35
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,652.78,553.01
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,594.89,507.83
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,537.47,459.78
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,462.5,394.99
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,397.27,335.22
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,291.97,238.27
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,186.85,93.63
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,74.43,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,13.82,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,20.53,8.33
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,28.46,19.75
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,35.16,26.45
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,36.75,28.19
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,42.15,33.21
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,43.57,34.44
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,45.01,35.6
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,51.63,41.44
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,103.35,53.45
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,162.75,93.99
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,217.31,138.27
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,272.2,187.58
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,326.04,236.98
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,359.15,273.3
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,383.98,299.68
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,432.54,340.11
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,485.15,383.33
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,540.05,428.45
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,602.7,479.16
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,657.42,523.22
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,713.28,567.72
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,744.87,592.81
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,772.98,614.43
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,763.13,607.07
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,745.3,592.87
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,731.91,582.18
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,711.79,566.21
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,658.95,525.07
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,609.71,485.85
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,593.07,474.93
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,574.7,462.44
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,662.53,536.02
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,741.86,602.02
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,814.36,658.99
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,868.72,701.36
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,843.06,683.68
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,814.68,664.45
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,777.72,639.48
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,745.07,617.5
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,697.51,582.17
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,649.03,545.56
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,590.21,500.09
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,532.02,452.06
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,455.18,386.36
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,388.01,325.72
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,289.54,235.78
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,191.73,107.54
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,80.82,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,15.73,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,24.64,12.6
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,26.07,17.64
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,27.55,19.51
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,43.63,34.47
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,63.74,52.95
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,89.94,76.65
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,108.77,93.33
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,128.47,104.82
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,145.65,118.02
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,135.46,109.37
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,124.64,100.64
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,164.57,127.69
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,231.5,179.13
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,244.55,192.23
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,255.57,203.44
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,276.86,222.76
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,289.4,233.4
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,352.59,284.2
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,419.91,337.64
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,495.53,399.08
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,582.85,469.34
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,625.29,503.93
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,669.28,539.83
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,746.2,602.73
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,820.7,661.28
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,859.39,690.89
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,895.83,719.08
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,866.4,698.38
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,830.27,672.89
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,715.28,584.13
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,592.55,486.56
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,567.17,467.76
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,527.83,437.61
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,608.12,504.65
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,672.82,558.75
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,710.49,592.05
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,737.25,615.2
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,742.55,621.44
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,746.29,626.59
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,699.58,590.76
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,651.87,553.75
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,590.12,504.65
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,529.17,453.46
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,442.77,378.95
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,357.85,303.28
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,282.29,232.37
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,205.43,126.36
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,87.2,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
