Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,16.2,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,24.52,13.71
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,33.14,24.21
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,39.98,31.01
2018,3,25,7,15,579.0,57.5,1.65,5.5,195.0,42.1,33.22
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,44.29,35.29
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,50.66,41.05
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,52.58,42.63
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,67.17,42.49
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,117.29,64.44
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,169.2,100.93
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,223.26,146.0
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,282.87,198.76
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,337.56,248.38
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,390.82,296.79
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,444.62,344.77
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,492.04,387.05
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,535.32,424.61
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,588.16,468.44
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,642.23,512.27
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,685.41,546.84
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,726.49,579.15
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,763.9,608.07
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,798.7,633.36
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,828.76,654.97
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,855.8,674.45
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,878.38,690.32
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,897.66,703.92
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,906.68,710.64
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,912.03,715.0
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,837.7,662.6
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,745.53,593.39
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,611.22,491.35
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,452.55,367.16
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,306.43,250.76
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,144.52,116.22
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,116.09,92.97
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,87.82,69.32
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,202.77,169.81
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,314.93,265.09
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,454.76,383.1
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,573.23,479.0
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,494.62,414.7
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,419.21,352.76
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,388.49,327.25
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,355.67,297.2
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,289.0,235.73
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,221.37,143.67
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,94.68,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,16.68,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,22.8,13.16
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,28.47,20.24
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,32.11,24.03
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,34.31,26.23
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,36.54,28.28
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,38.26,29.75
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,46.34,36.97
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,67.14,38.43
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,120.34,63.13
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,175.31,102.96
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,231.68,150.91
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,287.71,201.79
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,344.34,253.98
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,398.7,304.01
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,452.75,352.71
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,505.13,399.02
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,556.34,443.03
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,604.45,483.3
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,650.79,521.06
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,694.71,556.06
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,736.45,588.54
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,773.14,615.89
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,807.09,640.05
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,836.63,660.69
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,862.92,678.9
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,884.8,693.93
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,903.22,706.52
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,915.02,714.75
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,923.23,720.75
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,926.82,723.93
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,926.87,724.78
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,920.9,721.55
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,911.51,716.06
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,895.8,706.2
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,876.98,694.24
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,851.52,677.66
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,823.38,659.11
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,786.62,633.29
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,754.31,610.59
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,706.92,576.66
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,658.63,541.38
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,599.6,496.72
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,541.19,449.97
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,464.34,387.73
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,388.07,322.77
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,281.33,229.24
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,180.86,121.83
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,75.27,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,17.16,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,23.47,13.96
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,27.59,19.17
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,34.62,25.93
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,37.56,28.76
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,40.45,31.38
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,41.56,32.26
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,42.69,33.09
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,69.48,38.17
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,122.79,65.65
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,179.71,109.82
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,233.34,156.79
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,282.23,198.3
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,343.45,251.06
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,396.73,298.79
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,450.33,345.78
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,501.48,389.85
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,551.69,431.89
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,598.94,470.26
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,644.59,506.26
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,670.48,525.69
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,689.12,538.82
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,705.34,549.46
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,714.51,554.43
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,737.21,571.16
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,757.14,585.66
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,783.17,605.0
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,806.87,622.56
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,834.2,643.07
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,858.86,660.04
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,887.61,679.76
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,909.58,694.71
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,908.68,693.99
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,904.18,691.14
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,891.97,683.13
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,876.34,672.95
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,852.27,658.03
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,825.46,641.22
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,790.7,616.24
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,753.92,589.51
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,707.55,558.4
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,666.49,530.51
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,591.04,475.61
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,522.2,422.76
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,382.35,312.92
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,253.52,206.97
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,194.97,155.8
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,136.93,92.95
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,56.26,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,5.72,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,14.9,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,24.16,14.79
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,28.25,19.68
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,35.31,26.42
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,38.21,29.21
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,41.07,31.78
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,42.15,32.63
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,43.24,33.44
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,71.94,37.69
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,131.01,70.65
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,183.56,109.3
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,237.74,154.91
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,291.92,203.01
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,347.01,252.25
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,400.45,299.59
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,453.98,345.81
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,505.5,389.4
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,556.0,430.84
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,604.44,469.35
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,651.3,505.52
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,694.18,538.25
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,734.89,568.65
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,772.33,595.04
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,807.11,618.88
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,836.22,638.73
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,862.23,656.45
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,884.44,671.13
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,903.3,683.57
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,915.91,691.98
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,924.99,698.15
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,929.33,701.02
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,930.13,701.67
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,924.99,698.74
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,916.37,693.65
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,901.36,683.96
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,883.13,672.24
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,858.93,657.43
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,831.97,640.72
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,797.23,616.68
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,760.39,590.96
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,715.84,561.43
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,670.21,530.47
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,620.42,495.16
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,564.86,453.86
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,478.61,387.58
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,402.38,325.39
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,293.33,233.86
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,193.46,135.72
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,78.64,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,7.63,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,16.32,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,26.67,17.06
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,34.65,25.24
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,42.21,32.4
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,51.9,41.26
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,61.02,49.4
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,71.64,58.66
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,81.9,67.43
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,103.39,68.16
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,143.93,88.95
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,191.25,124.14
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,240.78,164.95
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,291.67,204.93
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,355.07,256.6
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,409.06,303.68
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,463.04,349.44
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,514.67,392.46
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,565.22,433.28
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,613.82,471.36
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,660.75,507.05
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,697.42,534.2
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,729.13,557.06
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,767.31,584.86
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,803.7,609.33
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,839.13,632.77
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,872.35,654.56
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,889.2,665.36
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,902.2,673.79
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,906.03,675.9
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,906.04,675.67
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,870.11,651.96
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,829.34,625.05
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,840.45,633.72
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,847.55,639.23
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,800.09,607.83
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,750.6,574.74
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,770.7,591.15
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,779.7,598.99
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,772.4,595.06
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,753.78,583.24
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,726.09,565.93
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,689.84,542.09
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,624.57,496.31
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,560.55,449.4
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,495.27,399.75
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,432.01,348.28
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,342.27,272.03
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,255.36,183.04
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,115.87,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,7.63,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,17.87,0.0
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,28.82,19.09
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,38.12,28.3
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,47.04,36.65
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,55.83,44.68
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,64.2,52.08
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,76.7,62.97
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,88.55,73.07
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,116.34,79.21
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,156.82,102.55
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,201.12,135.32
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,247.67,172.71
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,282.96,208.54
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,311.18,236.1
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,345.33,262.14
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,388.3,294.51
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,430.42,325.94
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,476.81,360.28
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,495.87,374.1
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,510.8,384.5
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,533.38,400.69
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,555.23,416.08
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,563.76,421.29
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,568.01,423.5
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,600.32,446.95
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,630.71,468.75
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,674.92,501.06
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,726.31,537.7
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,726.91,538.5
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,725.39,538.43
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,693.03,516.41
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,667.09,498.7
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,694.07,519.99
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,709.58,533.13
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,646.79,489.51
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,595.61,453.69
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,532.8,409.1
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,457.73,354.76
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,489.1,381.47
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,502.54,394.21
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,446.49,352.99
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,391.66,312.23
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,358.11,287.83
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,323.2,261.25
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,295.59,239.22
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,255.75,206.05
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,195.34,154.16
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,140.4,100.23
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,55.26,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,6.67,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,19.45,3.31
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,31.15,21.36
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,42.29,32.19
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,52.93,42.14
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,72.64,59.99
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,93.23,78.26
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,100.89,84.72
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,112.96,94.9
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,145.94,108.81
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,182.73,134.39
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,217.78,162.49
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,250.73,190.02
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,287.5,219.24
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,326.72,250.5
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,358.31,276.2
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,388.74,300.37
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,430.04,332.13
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,474.6,366.04
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,518.71,399.58
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,569.99,438.09
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,615.79,472.42
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,663.44,507.72
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,701.46,535.68
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,739.9,563.72
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,770.55,586.39
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,800.12,608.25
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,830.15,630.32
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,858.38,650.65
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,891.69,674.24
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,919.77,694.26
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,914.92,691.96
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,900.9,683.78
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,844.27,646.19
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,776.34,598.88
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,771.23,598.26
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,759.05,592.27
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,763.84,597.55
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,762.72,598.39
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,742.61,587.71
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,722.76,577.19
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,598.1,486.11
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,472.17,387.83
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,455.31,377.38
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,438.94,365.65
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,376.19,314.42
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,312.88,260.62
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,239.12,195.51
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,173.36,130.24
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,67.38,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,10.48,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,20.34,6.39
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,30.71,21.33
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,36.22,27.03
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,41.55,32.16
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,44.49,34.89
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,47.33,37.38
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,49.21,38.88
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,56.47,45.14
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,100.7,55.76
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,151.44,86.69
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,203.46,127.07
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,257.36,172.86
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,315.9,223.69
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,369.69,270.73
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,422.4,316.35
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,475.67,361.28
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,526.85,403.54
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,577.09,443.8
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,624.63,481.11
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,670.61,516.31
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,712.6,547.92
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,752.38,577.28
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,788.14,602.28
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,821.29,625.11
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,850.12,645.3
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,875.96,663.49
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,897.05,678.52
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,914.87,691.45
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,926.61,700.3
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,934.9,706.98
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,937.97,710.64
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,937.57,712.12
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,931.44,710.21
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,921.93,706.14
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,906.12,697.76
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,887.22,687.29
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,860.84,670.46
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,831.85,651.77
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,788.39,625.22
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,737.26,592.28
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,694.57,564.1
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,650.68,534.11
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,600.76,498.42
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,547.41,457.52
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,474.79,398.4
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,405.56,339.2
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,312.15,257.08
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,226.76,174.07
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,118.34,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,5.72,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,12.39,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,21.79,9.08
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,32.63,23.11
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,42.15,32.4
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,51.23,40.97
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,53.24,42.87
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,54.11,43.57
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,59.06,47.83
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,64.25,52.21
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,128.95,86.7
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,179.38,127.39
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,219.04,157.68
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,261.82,192.43
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,302.16,222.26
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,362.51,270.27
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,413.42,313.73
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,473.94,364.06
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,524.15,405.87
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,573.43,445.66
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,620.6,482.8
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,666.21,517.71
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,707.54,548.72
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,746.71,577.45
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,782.13,600.91
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,814.94,622.32
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,843.35,641.59
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,868.8,658.84
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,889.44,672.47
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,906.85,683.99
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,918.48,692.09
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,926.7,698.05
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,929.86,700.63
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,929.62,701.11
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,922.96,697.54
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,912.99,691.91
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,896.76,682.02
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,877.52,670.22
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,852.31,654.63
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,831.32,642.02
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,796.69,619.42
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,759.96,595.21
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,713.31,563.99
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,665.68,531.42
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,606.94,489.93
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,553.18,450.04
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,480.41,393.63
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,411.06,336.88
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,313.83,254.62
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,225.31,172.5
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,118.94,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,21.7,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,14.3,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,22.79,11.24
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,32.07,22.89
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,36.65,27.63
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,41.13,31.92
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,45.67,36.09
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,49.92,39.83
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,53.05,42.46
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,56.31,45.13
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,106.5,56.45
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,159.48,91.04
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,213.89,134.89
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,276.0,188.5
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,330.16,236.96
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,384.67,285.45
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,438.39,332.38
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,491.69,377.65
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,542.12,419.21
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,591.47,458.57
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,638.24,494.82
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,683.4,528.75
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,725.31,559.66
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,765.09,588.27
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,788.99,603.93
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,810.65,617.98
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,841.94,639.04
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,866.88,655.59
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,886.69,669.12
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,903.48,680.73
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,907.87,684.46
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,903.04,682.17
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,919.59,695.2
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,932.46,705.69
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,922.4,700.61
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,915.67,698.12
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,902.5,691.78
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,879.45,678.62
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,857.75,665.27
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,833.27,649.94
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,794.86,626.86
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,754.65,601.99
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,704.43,568.27
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,658.04,536.6
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,596.64,492.18
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,536.32,445.64
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,461.4,385.51
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,389.94,325.35
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,297.21,244.86
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,216.03,168.47
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,117.93,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,23.69,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,12.39,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,22.78,12.08
2018,4,4,6,30,218.0,45.0,2.8,7.6,73.0,34.72,25.22
2018,4,4,6,45,272.0,60.0,3.0,8.1,111.5,45.3,35.38
2018,4,4,7,0,326.0,75.0,3.2,8.6,150.0,55.39,44.83
2018,4,4,7,15,313.5,96.0,3.15,9.05,183.0,69.35,57.53
2018,4,4,7,30,301.0,117.0,3.1,9.5,216.0,88.04,74.2
