Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,45,485.5,109.0,3.1,10.0,300.5,74.96,62.15
2018,4,4,8,0,670.0,101.0,3.1,10.5,385.0,73.37,51.65
2018,4,4,8,15,633.5,122.5,3.1,11.05,417.0,126.35,79.23
2018,4,4,8,30,597.0,144.0,3.1,11.6,449.0,175.83,116.07
2018,4,4,8,45,599.5,159.5,3.05,12.1,490.0,223.54,155.05
2018,4,4,9,0,602.0,175.0,3.0,12.6,531.0,271.51,196.35
2018,4,4,9,15,619.5,181.5,3.0,13.05,570.5,316.35,235.29
2018,4,4,9,30,637.0,188.0,3.0,13.5,610.0,362.7,275.35
2018,4,4,9,45,508.0,249.0,3.0,13.95,597.0,398.63,308.32
2018,4,4,10,0,379.0,310.0,3.0,14.4,584.0,425.33,331.52
2018,4,4,10,15,552.0,255.0,3.05,14.7,672.5,482.78,377.02
2018,4,4,10,30,725.0,200.0,3.1,15.0,761.0,556.61,435.36
2018,4,4,10,45,741.5,200.5,3.15,15.35,788.5,602.23,471.02
2018,4,4,11,0,758.0,201.0,3.2,15.7,816.0,647.78,506.0
2018,4,4,11,15,686.0,241.5,3.2,15.85,805.5,670.84,522.56
2018,4,4,11,30,614.0,282.0,3.2,16.0,795.0,687.31,533.73
2018,4,4,11,45,697.5,240.0,3.15,16.2,827.5,736.1,571.0
2018,4,4,12,0,781.0,198.0,3.1,16.4,860.0,786.7,608.95
2018,4,4,12,15,869.5,152.5,3.1,16.4,888.5,837.46,645.72
2018,4,4,12,30,958.0,107.0,3.1,16.4,917.0,886.05,679.42
2018,4,4,12,45,930.0,119.5,3.15,16.4,899.0,897.91,687.81
2018,4,4,13,0,902.0,132.0,3.2,16.4,881.0,905.83,693.9
2018,4,4,13,15,697.0,220.5,3.25,16.2,792.0,843.59,651.23
2018,4,4,13,30,492.0,309.0,3.3,16.0,703.0,762.93,590.29
2018,4,4,13,45,469.5,307.0,3.35,15.8,674.0,749.95,582.58
2018,4,4,14,0,447.0,305.0,3.4,15.6,645.0,734.75,572.75
2018,4,4,14,15,379.0,310.5,3.45,15.45,590.5,674.57,529.02
2018,4,4,14,30,311.0,316.0,3.5,15.3,536.0,623.65,491.38
2018,4,4,14,45,293.0,300.5,3.55,15.1,499.0,593.22,470.24
2018,4,4,15,0,275.0,285.0,3.6,14.9,462.0,561.67,447.89
2018,4,4,15,15,243.0,271.0,3.6,14.9,419.5,505.86,406.1
2018,4,4,15,30,211.0,257.0,3.6,14.9,377.0,463.03,373.61
2018,4,4,15,45,200.5,233.5,3.5,14.3,340.0,426.92,347.27
2018,4,4,16,0,190.0,210.0,3.4,13.7,303.0,390.2,319.97
2018,4,4,16,15,158.5,187.0,3.25,13.25,259.0,337.39,278.39
2018,4,4,16,30,127.0,164.0,3.1,12.8,215.0,285.47,236.73
2018,4,4,16,45,136.0,142.0,3.0,12.3,189.5,264.93,221.2
2018,4,4,17,0,145.0,120.0,2.9,11.8,164.0,243.07,203.9
2018,4,4,17,15,115.0,98.5,2.7,11.15,129.0,195.53,163.55
2018,4,4,17,30,85.0,77.0,2.5,10.5,94.0,149.55,123.61
2018,4,4,17,45,61.0,56.5,2.3,9.85,67.0,110.03,88.47
2018,4,4,18,0,37.0,36.0,2.1,9.2,40.0,71.15,52.76
2018,4,4,18,15,26.0,21.0,2.2,8.95,23.0,42.32,1.17
2018,4,4,18,30,15.0,6.0,2.3,8.7,6.0,12.09,0.0
2018,4,4,18,45,7.5,3.0,2.35,8.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,6.85,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,7.3,5.0,4.77,0.0
2018,4,5,6,15,4.0,9.5,2.25,7.7,9.5,8.92,1.55
2018,4,5,6,30,0.0,14.0,2.4,8.1,14.0,12.97,5.92
2018,4,5,6,45,0.0,18.0,2.55,8.5,18.0,16.68,9.5
2018,4,5,7,0,0.0,22.0,2.7,8.9,22.0,20.39,13.0
2018,4,5,7,15,0.5,39.0,2.7,9.1,39.0,36.21,27.47
2018,4,5,7,30,1.0,56.0,2.7,9.3,56.0,52.06,41.81
2018,4,5,7,45,12.0,94.5,2.7,9.5,99.5,85.92,72.12
2018,4,5,8,0,23.0,133.0,2.7,9.7,143.0,112.54,90.77
2018,4,5,8,15,60.5,174.0,2.75,10.3,204.5,148.52,118.45
2018,4,5,8,30,98.0,215.0,2.8,10.9,266.0,188.97,149.07
2018,4,5,8,45,135.5,234.5,2.85,11.55,311.5,212.24,165.75
2018,4,5,9,0,173.0,254.0,2.9,12.2,357.0,246.82,192.26
2018,4,5,9,15,230.5,260.5,2.85,12.7,408.0,274.88,213.51
2018,4,5,9,30,288.0,267.0,2.8,13.2,459.0,315.67,245.55
2018,4,5,9,45,167.5,269.5,2.75,13.7,382.5,295.23,231.97
2018,4,5,10,0,47.0,272.0,2.7,14.2,306.0,260.25,205.24
2018,4,5,10,15,40.5,278.5,2.65,14.4,308.5,267.19,210.55
2018,4,5,10,30,34.0,285.0,2.6,14.6,311.0,273.45,215.1
2018,4,5,10,45,22.5,253.0,2.55,14.8,270.5,242.66,190.57
2018,4,5,11,0,11.0,221.0,2.5,15.0,230.0,210.9,165.21
2018,4,5,11,15,31.0,286.0,2.6,15.05,312.0,283.14,222.21
2018,4,5,11,30,51.0,351.0,2.7,15.1,394.0,359.14,280.85
2018,4,5,11,45,50.5,359.0,2.8,15.15,402.0,370.78,289.46
2018,4,5,12,0,50.0,367.0,2.9,15.2,410.0,382.43,298.36
2018,4,5,12,15,33.0,316.0,3.05,15.0,344.5,325.21,254.61
2018,4,5,12,30,16.0,265.0,3.2,14.8,279.0,261.77,205.42
2018,4,5,12,45,13.0,239.5,3.35,14.55,250.5,236.13,185.71
2018,4,5,13,0,10.0,214.0,3.5,14.3,222.0,210.05,165.36
2018,4,5,13,15,13.0,239.0,3.5,14.05,249.5,237.32,187.45
2018,4,5,13,30,16.0,264.0,3.5,13.8,277.0,265.12,209.82
2018,4,5,13,45,14.5,252.0,3.5,13.55,263.5,253.04,200.6
2018,4,5,14,0,13.0,240.0,3.5,13.3,250.0,240.79,191.32
2018,4,5,14,15,11.0,223.5,3.4,12.95,231.5,223.48,177.96
2018,4,5,14,30,9.0,207.0,3.3,12.6,213.0,206.01,164.41
2018,4,5,14,45,6.0,185.5,3.2,12.25,189.5,182.52,145.83
2018,4,5,15,0,3.0,164.0,3.1,11.9,166.0,158.94,127.0
2018,4,5,15,15,2.0,152.0,3.1,11.9,153.5,146.59,117.18
2018,4,5,15,30,1.0,140.0,3.1,11.9,141.0,134.23,107.27
2018,4,5,15,45,3.5,144.0,2.8,11.25,146.0,141.18,113.76
2018,4,5,16,0,6.0,148.0,2.5,10.6,151.0,148.59,120.65
2018,4,5,16,15,12.5,143.0,2.3,10.35,148.5,149.95,122.52
2018,4,5,16,30,19.0,138.0,2.1,10.1,146.0,151.45,124.47
2018,4,5,16,45,22.5,123.5,1.95,9.85,131.5,139.98,115.32
2018,4,5,17,0,26.0,109.0,1.8,9.6,117.0,136.72,112.9
2018,4,5,17,15,14.0,87.5,1.7,9.4,91.5,98.0,79.52
2018,4,5,17,30,2.0,66.0,1.6,9.2,66.0,68.03,53.25
2018,4,5,17,45,1.0,47.5,1.5,9.0,47.5,48.47,35.89
2018,4,5,18,0,0.0,29.0,1.4,8.8,29.0,28.07,17.54
2018,4,5,18,15,4.5,16.5,1.3,8.75,16.5,17.48,0.0
2018,4,5,18,30,9.0,4.0,1.2,8.7,4.0,7.65,0.0
2018,4,5,18,45,4.5,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.9,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,9.0,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.1,9.15,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.3,9.3,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.5,9.4,7.5,6.94,0.64
2018,4,6,7,0,0.0,9.0,2.7,9.5,9.0,8.33,1.96
2018,4,6,7,15,0.0,12.0,2.85,9.75,12.0,11.12,4.51
2018,4,6,7,30,0.0,15.0,3.0,10.0,15.0,13.9,7.04
2018,4,6,7,45,0.0,27.5,3.2,10.2,27.5,25.52,17.54
2018,4,6,8,0,0.0,40.0,3.4,10.4,40.0,37.16,26.49
2018,4,6,8,15,0.0,44.5,3.4,10.75,44.5,41.36,29.94
2018,4,6,8,30,0.0,49.0,3.4,11.1,49.0,45.57,33.36
2018,4,6,8,45,0.0,68.0,3.45,11.45,68.0,63.31,48.21
2018,4,6,9,0,0.0,87.0,3.5,11.8,87.0,81.08,62.9
2018,4,6,9,15,0.0,85.5,3.5,12.15,85.5,79.7,61.47
2018,4,6,9,30,0.0,84.0,3.5,12.5,84.0,78.32,60.08
2018,4,6,9,45,0.0,75.5,3.55,12.9,75.5,70.39,53.27
2018,4,6,10,0,0.0,67.0,3.6,13.3,67.0,62.47,46.51
2018,4,6,10,15,0.0,84.0,3.6,13.45,84.0,78.39,59.55
2018,4,6,10,30,0.0,101.0,3.6,13.6,101.0,94.18,72.39
2018,4,6,10,45,1.5,118.0,3.55,13.8,119.0,110.74,85.78
2018,4,6,11,0,3.0,135.0,3.5,14.0,137.0,127.47,99.24
2018,4,6,11,15,7.0,175.5,3.55,14.05,181.0,167.66,131.65
2018,4,6,11,30,11.0,216.0,3.6,14.1,225.0,208.33,164.1
2018,4,6,11,45,12.0,229.0,3.6,14.2,239.0,221.95,174.75
2018,4,6,12,0,13.0,242.0,3.6,14.3,253.0,235.75,185.58
2018,4,6,12,15,13.5,248.5,3.6,14.35,260.0,243.22,191.44
2018,4,6,12,30,14.0,255.0,3.6,14.4,267.0,250.76,197.39
2018,4,6,12,45,11.0,224.5,3.6,14.4,234.0,220.26,173.3
2018,4,6,13,0,8.0,194.0,3.6,14.4,201.0,189.31,148.76
2018,4,6,13,15,5.5,164.0,3.6,14.4,168.5,158.95,124.52
2018,4,6,13,30,3.0,134.0,3.6,14.4,136.0,128.38,99.9
2018,4,6,13,45,4.0,150.0,3.6,14.4,153.0,144.69,113.31
2018,4,6,14,0,5.0,166.0,3.6,14.4,170.0,161.21,126.84
2018,4,6,14,15,5.0,159.0,3.5,14.35,163.0,154.68,121.75
2018,4,6,14,30,5.0,152.0,3.4,14.3,156.0,148.11,116.68
2018,4,6,14,45,8.5,157.0,3.25,14.25,163.0,156.41,123.84
2018,4,6,15,0,12.0,162.0,3.1,14.2,170.0,164.83,131.11
2018,4,6,15,15,10.0,165.0,3.1,14.2,171.5,166.62,132.81
2018,4,6,15,30,8.0,168.0,3.1,14.2,173.0,168.78,134.85
2018,4,6,15,45,62.5,181.0,2.8,14.05,212.5,239.04,194.52
2018,4,6,16,0,117.0,194.0,2.5,13.9,252.0,312.47,255.55
2018,4,6,16,15,95.5,168.5,2.45,13.75,212.5,265.66,217.9
2018,4,6,16,30,74.0,143.0,2.4,13.6,173.0,207.76,170.95
2018,4,6,16,45,37.0,93.5,2.35,13.5,108.5,122.5,99.62
2018,4,6,17,0,0.0,44.0,2.3,13.4,44.0,40.87,29.49
2018,4,6,17,15,12.5,44.5,2.1,13.2,47.0,51.09,38.65
2018,4,6,17,30,25.0,45.0,1.9,13.0,50.0,60.04,46.3
2018,4,6,17,45,16.5,33.5,1.75,12.85,36.5,42.34,30.49
2018,4,6,18,0,8.0,22.0,1.6,12.7,23.0,25.05,14.95
2018,4,6,18,15,4.0,12.0,1.65,12.65,12.5,13.17,0.0
2018,4,6,18,30,0.0,2.0,1.7,12.6,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,7,5,45,10.0,7.5,3.4,10.7,8.0,7.15,0.0
2018,4,7,6,0,20.0,15.0,3.3,10.6,16.0,13.3,0.0
2018,4,7,6,15,44.0,32.0,3.4,10.75,37.5,27.42,17.2
2018,4,7,6,30,68.0,49.0,3.5,10.9,59.0,41.26,30.89
2018,4,7,6,45,68.0,68.5,3.6,11.0,82.0,56.52,45.13
2018,4,7,7,0,68.0,88.0,3.7,11.1,105.0,74.49,61.58
2018,4,7,7,15,123.0,111.5,3.85,11.25,150.5,88.57,74.24
2018,4,7,7,30,178.0,135.0,4.0,11.4,196.0,105.25,88.94
2018,4,7,7,45,182.5,159.0,4.1,11.6,230.5,121.51,103.01
2018,4,7,8,0,187.0,183.0,4.2,11.8,265.0,144.1,113.36
2018,4,7,8,15,193.0,206.5,4.2,12.05,299.5,175.33,134.66
2018,4,7,8,30,199.0,230.0,4.2,12.3,334.0,207.55,159.22
2018,4,7,8,45,189.5,251.5,4.2,12.55,358.0,236.38,182.91
2018,4,7,9,0,180.0,273.0,4.2,12.8,382.0,264.38,206.31
2018,4,7,9,15,228.0,269.0,4.2,13.1,416.5,289.92,226.15
2018,4,7,9,30,276.0,265.0,4.2,13.4,451.0,312.92,244.66
2018,4,7,9,45,343.5,277.0,4.2,13.7,521.0,367.39,288.12
2018,4,7,10,0,411.0,289.0,4.2,14.0,591.0,424.04,333.22
2018,4,7,10,15,521.0,262.0,4.25,14.2,661.0,480.66,378.7
2018,4,7,10,30,631.0,235.0,4.3,14.4,731.0,545.12,430.3
2018,4,7,10,45,587.5,262.0,4.35,14.65,733.5,575.32,453.97
2018,4,7,11,0,544.0,289.0,4.4,14.9,736.0,600.58,473.27
2018,4,7,11,15,676.5,234.0,4.5,14.95,800.0,666.18,525.97
2018,4,7,11,30,809.0,179.0,4.6,15.0,864.0,738.75,583.38
2018,4,7,11,45,829.0,171.5,4.7,15.05,878.0,777.31,613.21
2018,4,7,12,0,849.0,164.0,4.8,15.1,892.0,814.66,641.33
2018,4,7,12,15,853.0,164.0,4.85,15.1,894.5,844.94,663.4
2018,4,7,12,30,857.0,164.0,4.9,15.1,897.0,872.8,683.79
2018,4,7,12,45,856.0,165.0,5.0,15.1,890.5,894.87,700.39
2018,4,7,13,0,855.0,166.0,5.1,15.1,884.0,914.07,715.08
2018,4,7,13,15,837.5,169.5,5.15,15.0,861.0,918.36,719.17
2018,4,7,13,30,820.0,173.0,5.2,14.9,838.0,919.27,721.05
2018,4,7,13,45,837.0,160.0,5.2,14.8,821.5,930.94,730.54
2018,4,7,14,0,854.0,147.0,5.2,14.7,805.0,939.32,737.75
2018,4,7,14,15,846.5,144.0,5.25,14.5,773.5,932.86,735.08
2018,4,7,14,30,839.0,141.0,5.3,14.3,742.0,923.21,730.32
2018,4,7,14,45,829.5,136.5,5.3,14.05,704.5,907.04,720.75
2018,4,7,15,0,820.0,132.0,5.3,13.8,667.0,887.86,709.08
2018,4,7,15,15,801.0,128.0,5.3,13.8,622.0,858.1,688.94
2018,4,7,15,30,782.0,124.0,5.3,13.8,577.0,830.84,670.66
2018,4,7,15,45,759.5,119.0,5.15,13.2,528.5,792.76,644.82
2018,4,7,16,0,737.0,114.0,5.0,12.6,480.0,752.94,617.41
2018,4,7,16,15,707.5,107.0,4.85,12.2,428.0,703.84,581.94
2018,4,7,16,30,678.0,100.0,4.7,11.8,376.0,653.97,545.26
2018,4,7,16,45,627.0,94.5,4.5,11.45,322.0,589.92,495.47
2018,4,7,17,0,576.0,89.0,4.3,11.1,268.0,527.07,444.74
2018,4,7,17,15,473.5,80.0,3.9,10.55,209.0,425.79,360.59
2018,4,7,17,30,371.0,71.0,3.5,10.0,150.0,336.1,283.74
2018,4,7,17,45,293.5,57.5,3.1,9.4,109.0,262.54,218.57
2018,4,7,18,0,216.0,44.0,2.7,8.8,68.0,195.97,156.61
2018,4,7,18,15,123.5,27.0,2.55,8.5,39.0,113.04,49.42
2018,4,7,18,30,31.0,10.0,2.4,8.2,10.0,22.89,0.0
2018,4,7,18,45,15.5,5.0,2.25,7.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,8,5,45,66.0,11.0,1.55,5.6,14.5,10.48,0.0
2018,4,8,6,0,132.0,22.0,1.6,6.1,29.0,17.57,0.0
2018,4,8,6,15,262.5,35.5,1.95,6.65,68.5,27.81,18.22
2018,4,8,6,30,393.0,49.0,2.3,7.2,108.0,39.1,29.53
2018,4,8,6,45,482.5,57.5,2.6,7.75,158.5,43.74,34.21
2018,4,8,7,0,572.0,66.0,2.9,8.3,209.0,48.26,38.49
2018,4,8,7,15,628.5,71.5,3.0,8.65,262.5,50.03,40.1
2018,4,8,7,30,685.0,77.0,3.1,9.0,316.0,51.79,41.58
2018,4,8,7,45,724.5,81.5,3.2,9.35,370.0,52.68,42.2
2018,4,8,8,0,764.0,86.0,3.3,9.7,424.0,84.14,50.54
2018,4,8,8,15,791.0,90.0,3.25,10.1,475.5,132.81,75.62
2018,4,8,8,30,818.0,94.0,3.2,10.5,527.0,184.45,113.49
2018,4,8,8,45,837.5,97.0,3.2,10.95,574.5,236.58,157.53
2018,4,8,9,0,857.0,100.0,3.2,11.4,622.0,290.44,205.37
2018,4,8,9,15,874.5,101.5,3.15,11.75,665.5,343.95,253.6
2018,4,8,9,30,892.0,103.0,3.1,12.1,709.0,403.81,306.27
2018,4,8,9,45,906.5,103.0,3.05,12.5,747.0,456.16,352.0
2018,4,8,10,0,921.0,103.0,3.0,12.9,785.0,508.63,396.56
2018,4,8,10,15,928.0,105.0,3.0,13.2,815.0,558.91,438.41
2018,4,8,10,30,935.0,107.0,3.0,13.5,845.0,608.19,478.25
2018,4,8,10,45,939.5,109.0,3.0,13.8,868.0,654.79,514.96
2018,4,8,11,0,944.0,111.0,3.0,14.1,891.0,699.76,549.48
2018,4,8,11,15,947.0,111.5,3.0,14.35,905.5,740.59,580.28
2018,4,8,11,30,950.0,112.0,3.0,14.6,920.0,779.28,608.29
2018,4,8,11,45,950.5,113.0,3.0,14.85,926.5,814.3,632.18
2018,4,8,12,0,951.0,114.0,3.0,15.1,933.0,846.72,654.1
2018,4,8,12,15,951.0,113.5,3.0,15.25,931.5,874.59,672.99
2018,4,8,12,30,951.0,113.0,3.0,15.4,930.0,899.56,689.86
2018,4,8,12,45,949.5,112.5,3.0,15.55,920.5,920.23,703.8
2018,4,8,13,0,948.0,112.0,3.0,15.7,911.0,937.73,715.64
2018,4,8,13,15,943.5,110.5,2.95,15.8,892.5,948.33,722.6
2018,4,8,13,30,939.0,109.0,2.9,15.9,874.0,955.53,727.41
2018,4,8,13,45,932.5,107.5,2.85,15.95,848.0,957.53,728.96
2018,4,8,14,0,926.0,106.0,2.8,16.0,822.0,956.11,728.38
2018,4,8,14,15,916.5,104.5,2.8,16.0,789.0,948.63,724.39
2018,4,8,14,30,907.0,103.0,2.8,16.0,756.0,937.87,718.35
2018,4,8,14,45,894.5,101.5,2.75,15.95,717.0,921.26,708.14
2018,4,8,15,0,882.0,100.0,2.7,15.9,678.0,901.68,696.02
2018,4,8,15,15,866.0,97.5,2.7,15.9,633.5,882.25,684.37
2018,4,8,15,30,850.0,95.0,2.7,15.9,589.0,853.1,665.87
2018,4,8,15,45,827.0,92.0,2.65,15.65,539.5,815.12,641.27
2018,4,8,16,0,804.0,89.0,2.6,15.4,490.0,775.28,615.09
2018,4,8,16,15,771.0,85.5,2.45,14.95,437.0,725.42,580.94
2018,4,8,16,30,738.0,82.0,2.3,14.5,384.0,678.85,548.61
2018,4,8,16,45,692.0,77.5,2.15,14.1,330.0,617.85,504.34
2018,4,8,17,0,646.0,73.0,2.0,13.7,276.0,557.86,458.83
2018,4,8,17,15,578.0,66.5,1.9,12.85,223.0,482.52,399.59
2018,4,8,17,30,510.0,60.0,1.8,12.0,170.0,410.68,340.49
2018,4,8,17,45,404.0,50.5,1.7,11.1,122.5,317.82,261.59
2018,4,8,18,0,298.0,41.0,1.6,10.2,75.0,234.49,186.95
2018,4,8,18,15,174.0,25.5,1.65,9.8,43.0,135.89,69.01
2018,4,8,18,30,50.0,10.0,1.7,9.4,11.0,31.18,0.0
2018,4,8,18,45,25.0,5.0,1.7,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,5,45,15.5,9.5,1.2,5.7,10.5,9.05,0.0
2018,4,9,6,0,31.0,19.0,1.2,6.1,21.0,16.61,0.0
2018,4,9,6,15,58.0,37.5,1.55,6.75,45.0,31.74,21.87
2018,4,9,6,30,85.0,56.0,1.9,7.4,69.0,46.56,36.28
2018,4,9,6,45,108.5,77.0,2.25,8.1,100.5,62.75,51.39
2018,4,9,7,0,132.0,98.0,2.6,8.8,132.0,78.51,65.79
2018,4,9,7,15,196.0,116.5,2.6,9.3,179.5,87.59,73.88
2018,4,9,7,30,260.0,135.0,2.6,9.8,227.0,99.78,84.51
2018,4,9,7,45,259.0,158.5,2.65,10.25,262.0,114.49,97.16
2018,4,9,8,0,258.0,182.0,2.7,10.7,297.0,141.24,108.55
2018,4,9,8,15,253.5,204.5,2.65,11.3,328.5,174.74,131.35
2018,4,9,8,30,249.0,227.0,2.6,11.9,360.0,208.11,157.14
2018,4,9,8,45,233.0,253.5,2.55,12.45,386.5,248.98,190.78
2018,4,9,9,0,217.0,280.0,2.5,13.0,413.0,281.09,217.4
2018,4,9,9,15,328.5,271.5,2.5,13.6,488.5,318.3,244.62
2018,4,9,9,30,440.0,263.0,2.5,14.2,564.0,367.42,282.46
2018,4,9,9,45,624.5,209.0,2.45,14.8,660.5,424.85,326.86
2018,4,9,10,0,809.0,155.0,2.4,15.4,757.0,501.62,386.77
2018,4,9,10,15,855.5,141.0,2.35,15.85,799.5,553.75,428.27
2018,4,9,10,30,902.0,127.0,2.3,16.3,842.0,610.86,472.51
2018,4,9,10,45,901.5,131.0,2.25,16.75,862.0,654.93,505.73
2018,4,9,11,0,901.0,135.0,2.2,17.2,882.0,697.09,536.59
2018,4,9,11,15,913.0,130.5,2.15,17.5,899.0,738.15,566.35
2018,4,9,11,30,925.0,126.0,2.1,17.8,916.0,777.71,594.11
2018,4,9,11,45,928.0,125.5,2.05,18.15,923.0,812.48,616.41
2018,4,9,12,0,931.0,125.0,2.0,18.5,930.0,844.85,636.84
2018,4,9,12,15,936.0,121.5,2.0,18.7,929.5,873.44,655.38
2018,4,9,12,30,941.0,118.0,2.0,18.9,929.0,899.32,672.09
2018,4,9,12,45,919.0,128.0,1.95,19.15,913.0,912.65,679.78
2018,4,9,13,0,897.0,138.0,1.9,19.4,897.0,922.33,685.22
2018,4,9,13,15,883.0,141.0,1.8,19.55,875.5,934.9,692.35
2018,4,9,13,30,869.0,144.0,1.7,19.7,854.0,938.51,693.58
2018,4,9,13,45,761.5,189.0,1.6,19.9,797.5,902.76,668.98
2018,4,9,14,0,654.0,234.0,1.5,20.1,741.0,859.01,638.65
2018,4,9,14,15,639.0,226.5,1.35,20.2,705.5,841.93,626.65
2018,4,9,14,30,624.0,219.0,1.2,20.3,670.0,822.18,612.55
2018,4,9,14,45,607.0,210.0,1.05,20.4,629.5,796.58,594.55
2018,4,9,15,0,590.0,201.0,0.9,20.5,589.0,764.05,572.05
2018,4,9,15,15,484.0,211.0,0.9,20.5,515.5,677.79,512.78
2018,4,9,15,30,378.0,221.0,0.9,20.5,442.0,579.47,444.05
2018,4,9,15,45,425.5,194.5,0.5,20.5,423.5,597.93,456.42
2018,4,9,16,0,473.0,168.0,0.1,20.5,405.0,598.72,454.79
2018,4,9,16,15,479.0,147.5,0.2,20.1,366.0,569.26,437.42
2018,4,9,16,30,485.0,127.0,0.3,19.7,327.0,537.46,418.26
2018,4,9,16,45,401.0,116.5,0.45,19.3,266.5,450.45,356.41
2018,4,9,17,0,317.0,106.0,0.6,18.9,206.0,367.96,295.23
2018,4,9,17,15,297.5,89.5,0.75,17.95,170.0,325.25,263.66
2018,4,9,17,30,278.0,73.0,0.9,17.0,134.0,283.16,230.21
2018,4,9,17,45,140.0,54.0,1.0,16.0,84.5,158.89,127.35
2018,4,9,18,0,2.0,35.0,1.1,15.0,35.0,36.25,24.02
2018,4,9,18,15,6.5,21.5,1.2,14.5,21.5,27.08,10.52
2018,4,9,18,30,11.0,8.0,1.3,14.0,8.0,12.41,0.0
2018,4,9,18,45,5.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,9.15,5.5,5.24,0.0
2018,4,10,6,0,0.0,11.0,2.3,9.3,11.0,10.19,0.0
2018,4,10,6,15,0.0,25.0,2.4,9.7,25.0,23.21,14.43
2018,4,10,6,30,0.0,39.0,2.5,10.1,39.0,36.04,26.59
2018,4,10,6,45,4.5,56.0,2.65,10.5,57.0,51.07,40.48
2018,4,10,7,0,9.0,73.0,2.8,10.9,75.0,65.95,54.02
2018,4,10,7,15,34.0,100.0,2.85,11.2,111.5,85.17,71.19
2018,4,10,7,30,59.0,127.0,2.9,11.5,148.0,105.5,89.04
2018,4,10,7,45,102.5,157.5,2.95,11.75,201.0,120.59,101.96
2018,4,10,8,0,146.0,188.0,3.0,12.0,254.0,149.58,117.26
2018,4,10,8,15,138.5,205.5,3.1,12.15,273.5,173.43,134.47
2018,4,10,8,30,131.0,223.0,3.2,12.3,293.0,196.52,152.79
2018,4,10,8,45,131.5,244.0,3.3,12.45,319.5,222.98,174.22
2018,4,10,9,0,132.0,265.0,3.4,12.6,346.0,249.73,196.08
2018,4,10,9,15,102.0,283.5,3.45,12.75,349.0,271.94,214.98
2018,4,10,9,30,72.0,302.0,3.5,12.9,352.0,284.31,225.43
2018,4,10,9,45,92.0,329.0,3.55,13.0,396.0,321.03,254.21
2018,4,10,10,0,112.0,356.0,3.6,13.1,440.0,360.13,284.69
2018,4,10,10,15,106.0,366.0,3.55,13.2,448.0,374.5,295.73
2018,4,10,10,30,100.0,376.0,3.5,13.3,456.0,388.17,306.13
2018,4,10,10,45,103.0,387.0,3.45,13.45,471.0,407.42,320.74
2018,4,10,11,0,106.0,398.0,3.4,13.6,486.0,426.87,335.38
2018,4,10,11,15,65.0,353.0,3.35,13.6,407.5,367.1,288.86
2018,4,10,11,30,24.0,308.0,3.3,13.6,329.0,302.28,237.89
2018,4,10,11,45,30.5,331.5,3.25,13.6,358.0,331.88,261.16
2018,4,10,12,0,37.0,355.0,3.2,13.6,387.0,362.4,284.7
2018,4,10,12,15,60.5,386.5,3.25,13.6,439.0,415.12,325.71
2018,4,10,12,30,84.0,418.0,3.3,13.6,491.0,469.87,367.78
2018,4,10,12,45,104.0,408.0,3.35,13.55,497.0,482.73,378.36
2018,4,10,13,0,124.0,398.0,3.4,13.5,503.0,503.36,394.98
2018,4,10,13,15,66.0,293.0,3.45,13.45,349.0,344.13,272.57
2018,4,10,13,30,8.0,188.0,3.5,13.4,195.0,184.56,145.43
2018,4,10,13,45,22.0,233.0,3.55,13.35,250.5,248.7,197.73
2018,4,10,14,0,36.0,278.0,3.6,13.3,306.0,309.36,246.31
2018,4,10,14,15,59.0,307.5,3.65,13.15,351.0,363.8,290.12
2018,4,10,14,30,82.0,337.0,3.7,13.0,396.0,419.78,334.84
2018,4,10,14,45,58.5,299.5,3.75,12.85,340.5,360.4,288.6
2018,4,10,15,0,35.0,262.0,3.8,12.7,285.0,300.56,241.56
2018,4,10,15,15,28.5,237.0,3.8,12.7,255.0,269.46,217.28
2018,4,10,15,30,22.0,212.0,3.8,12.7,225.0,226.8,183.3
2018,4,10,15,45,63.0,212.0,3.9,12.4,244.5,275.27,225.16
2018,4,10,16,0,104.0,212.0,4.0,12.1,264.0,311.45,256.78
2018,4,10,16,15,92.5,182.0,3.95,11.9,225.0,267.79,221.79
2018,4,10,16,30,81.0,152.0,3.9,11.7,186.0,223.97,186.25
2018,4,10,16,45,55.0,103.0,3.85,11.5,124.5,146.6,121.44
2018,4,10,17,0,29.0,54.0,3.8,11.3,63.0,72.61,57.98
2018,4,10,17,15,25.5,59.5,3.45,10.75,66.5,76.44,61.23
2018,4,10,17,30,22.0,65.0,3.1,10.2,70.0,83.12,66.63
2018,4,10,17,45,103.0,49.0,2.75,9.65,62.5,129.94,106.91
2018,4,10,18,0,184.0,33.0,2.4,9.1,55.0,161.92,130.58
2018,4,10,18,15,137.5,23.5,2.4,8.7,35.5,117.02,70.51
2018,4,10,18,30,91.0,14.0,2.4,8.3,16.0,53.12,0.0
2018,4,10,18,45,45.5,7.0,2.4,7.9,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,11,5,45,5.5,8.5,2.55,6.8,9.0,8.1,0.0
2018,4,11,6,0,11.0,17.0,2.5,6.9,18.0,15.77,3.17
2018,4,11,6,15,13.5,29.0,2.6,7.25,31.0,26.53,17.64
2018,4,11,6,30,16.0,41.0,2.7,7.6,44.0,37.19,27.96
2018,4,11,6,45,27.0,58.0,2.85,7.9,64.5,51.61,41.43
2018,4,11,7,0,38.0,75.0,3.0,8.2,85.0,65.74,54.42
2018,4,11,7,15,184.5,102.0,3.0,8.45,167.0,77.5,65.02
2018,4,11,7,30,331.0,129.0,3.0,8.7,249.0,95.9,81.37
2018,4,11,7,45,301.0,154.5,3.0,8.95,276.0,111.89,95.29
2018,4,11,8,0,271.0,180.0,3.0,9.2,303.0,143.68,109.69
2018,4,11,8,15,368.0,182.5,2.95,9.4,370.0,174.19,126.61
2018,4,11,8,30,465.0,185.0,2.9,9.6,437.0,207.14,148.22
2018,4,11,8,45,435.0,211.5,2.85,9.8,463.5,249.42,185.35
2018,4,11,9,0,405.0,238.0,2.8,10.0,490.0,288.81,220.49
2018,4,11,9,15,355.5,272.0,2.9,10.15,504.0,330.49,257.48
2018,4,11,9,30,306.0,306.0,3.0,10.3,518.0,361.16,284.52
2018,4,11,9,45,375.0,302.5,3.05,10.5,575.5,407.23,321.53
2018,4,11,10,0,444.0,299.0,3.1,10.7,633.0,454.96,360.0
2018,4,11,10,15,354.0,339.5,3.25,10.75,612.0,471.64,374.19
2018,4,11,10,30,264.0,380.0,3.4,10.8,591.0,476.02,377.86
2018,4,11,10,45,239.5,398.0,3.6,10.85,593.5,496.46,393.97
2018,4,11,11,0,215.0,416.0,3.8,10.9,596.0,510.96,405.16
2018,4,11,11,15,236.0,417.5,4.0,10.9,618.0,540.15,428.4
2018,4,11,11,30,257.0,419.0,4.2,10.9,640.0,570.39,452.5
2018,4,11,11,45,281.0,418.0,4.4,10.9,661.5,602.45,478.12
2018,4,11,12,0,305.0,417.0,4.6,10.9,683.0,635.22,504.27
2018,4,11,12,15,253.5,427.5,4.7,10.85,648.0,618.17,490.7
2018,4,11,12,30,202.0,438.0,4.8,10.8,613.0,593.01,471.02
2018,4,11,12,45,225.0,425.5,4.9,10.8,618.5,610.15,485.59
2018,4,11,13,0,248.0,413.0,5.0,10.8,624.0,634.39,505.34
2018,4,11,13,15,157.5,395.5,5.05,10.75,528.5,537.5,429.66
2018,4,11,13,30,67.0,378.0,5.1,10.7,433.0,434.88,348.1
2018,4,11,13,45,85.0,359.0,5.1,10.6,426.5,435.4,350.2
2018,4,11,14,0,103.0,340.0,5.1,10.5,420.0,435.44,351.7
2018,4,11,14,15,296.5,304.0,5.05,10.4,522.5,600.21,487.22
2018,4,11,14,30,490.0,268.0,5.0,10.3,625.0,752.43,608.77
2018,4,11,14,45,378.0,276.5,4.95,10.2,543.5,648.73,527.65
2018,4,11,15,0,266.0,285.0,4.9,10.1,462.0,558.55,456.18
2018,4,11,15,15,220.0,262.0,4.9,10.1,402.0,478.98,394.21
2018,4,11,15,30,174.0,239.0,4.9,10.1,342.0,412.87,341.54
2018,4,11,15,45,223.5,225.0,4.9,10.05,346.0,438.5,364.99
2018,4,11,16,0,273.0,211.0,4.9,10.0,350.0,474.49,396.2
2018,4,11,16,15,242.5,186.5,4.75,9.8,300.5,417.38,350.53
2018,4,11,16,30,212.0,162.0,4.6,9.6,251.0,360.71,304.73
2018,4,11,16,45,134.0,137.5,4.5,9.4,191.0,257.87,218.35
2018,4,11,17,0,56.0,113.0,4.4,9.2,131.0,161.32,135.15
2018,4,11,17,15,30.0,80.0,4.35,8.95,89.5,104.27,85.73
2018,4,11,17,30,4.0,47.0,4.3,8.7,48.0,46.15,34.64
2018,4,11,17,45,2.0,37.0,4.25,8.45,37.5,35.52,25.08
2018,4,11,18,0,0.0,27.0,4.2,8.2,27.0,25.07,15.52
2018,4,11,18,15,0.0,16.0,4.35,7.95,16.0,14.84,4.56
2018,4,11,18,30,0.0,5.0,4.5,7.7,5.0,4.77,0.0
2018,4,11,18,45,0.0,2.5,4.65,7.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,4,12,5,15,4.5,1.0,1.75,2.1,1.0,0.0,0.0
2018,4,12,5,30,9.0,2.0,1.8,2.7,2.0,0.0,0.0
2018,4,12,5,45,116.5,15.5,1.85,3.35,23.0,14.77,0.0
2018,4,12,6,0,224.0,29.0,1.9,4.0,44.0,23.1,9.55
2018,4,12,6,15,349.5,39.0,2.2,4.6,86.5,31.48,22.38
2018,4,12,6,30,475.0,49.0,2.5,5.2,129.0,37.93,28.97
2018,4,12,6,45,551.0,56.5,2.8,5.8,181.0,41.82,32.85
2018,4,12,7,0,627.0,64.0,3.1,6.4,233.0,45.6,36.39
2018,4,12,7,15,677.0,69.5,3.2,6.75,287.0,47.56,38.13
2018,4,12,7,30,727.0,75.0,3.3,7.1,341.0,49.43,39.7
2018,4,12,7,45,761.0,79.5,3.45,7.5,395.0,55.84,45.32
2018,4,12,8,0,795.0,84.0,3.6,7.9,449.0,98.46,55.43
2018,4,12,8,15,817.5,88.0,3.55,8.3,500.0,148.67,86.13
2018,4,12,8,30,840.0,92.0,3.5,8.7,551.0,201.33,127.59
2018,4,12,8,45,856.0,96.5,3.5,9.05,598.5,255.23,174.77
2018,4,12,9,0,872.0,101.0,3.5,9.4,646.0,310.47,224.74
2018,4,12,9,15,881.0,105.5,3.45,9.7,687.5,364.6,274.12
2018,4,12,9,30,890.0,110.0,3.4,10.0,729.0,424.0,326.8
2018,4,12,9,45,894.0,115.5,3.4,10.25,764.0,476.37,372.89
2018,4,12,10,0,898.0,121.0,3.4,10.5,799.0,527.94,417.05
2018,4,12,10,15,862.5,141.5,3.35,10.7,813.0,568.11,451.03
2018,4,12,10,30,827.0,162.0,3.3,10.9,827.0,607.66,483.11
2018,4,12,10,45,680.5,231.5,3.3,11.1,788.5,616.39,489.53
2018,4,12,11,0,534.0,301.0,3.3,11.3,750.0,615.49,487.45
2018,4,12,11,15,384.0,359.0,3.35,11.4,684.5,590.18,466.54
2018,4,12,11,30,234.0,417.0,3.4,11.5,619.0,552.99,435.75
2018,4,12,11,45,339.5,381.5,3.5,11.6,677.0,614.46,485.08
2018,4,12,12,0,445.0,346.0,3.6,11.7,735.0,683.02,538.75
2018,4,12,12,15,582.5,285.0,3.7,11.7,793.0,756.1,596.56
2018,4,12,12,30,720.0,224.0,3.8,11.7,851.0,833.23,656.69
2018,4,12,12,45,804.5,186.5,3.95,11.75,880.0,885.61,695.29
2018,4,12,13,0,889.0,149.0,4.1,11.8,909.0,940.47,735.1
2018,4,12,13,15,868.0,154.5,4.2,11.75,884.5,943.47,738.02
2018,4,12,13,30,847.0,160.0,4.3,11.7,860.0,942.96,739.34
2018,4,12,13,45,784.5,180.5,4.35,11.65,813.5,921.45,725.34
2018,4,12,14,0,722.0,201.0,4.4,11.6,767.0,892.93,706.42
2018,4,12,14,15,785.0,169.0,4.4,11.5,762.0,920.12,727.64
2018,4,12,14,30,848.0,137.0,4.4,11.4,757.0,938.74,742.42
2018,4,12,14,45,835.0,134.0,4.4,11.3,718.0,920.56,730.91
2018,4,12,15,0,822.0,131.0,4.4,11.2,679.0,899.47,717.62
2018,4,12,15,15,803.5,127.5,4.4,11.2,634.0,870.23,698.11
2018,4,12,15,30,785.0,124.0,4.4,11.2,589.0,843.36,680.36
2018,4,12,15,45,761.5,120.0,4.25,10.9,540.5,805.09,653.71
2018,4,12,16,0,738.0,116.0,4.1,10.6,492.0,765.17,625.66
2018,4,12,16,15,708.0,109.5,3.9,10.3,440.0,715.74,590.15
2018,4,12,16,30,678.0,103.0,3.7,10.0,388.0,665.61,553.47
2018,4,12,16,45,636.0,96.0,3.5,9.7,335.0,605.73,508.01
2018,4,12,17,0,594.0,89.0,3.3,9.4,282.0,546.59,461.05
2018,4,12,17,15,532.5,80.0,3.05,8.8,230.0,473.44,401.32
2018,4,12,17,30,471.0,71.0,2.8,8.2,178.0,403.25,341.82
2018,4,12,17,45,378.5,59.5,2.5,7.55,131.0,316.36,266.01
2018,4,12,18,0,286.0,48.0,2.2,6.9,84.0,239.44,196.08
2018,4,12,18,15,171.0,31.0,2.25,6.55,50.0,147.7,100.03
2018,4,12,18,30,56.0,14.0,2.3,6.2,16.0,38.06,0.0
2018,4,12,18,45,28.0,7.0,2.3,5.85,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.75,1.55,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.9,2.2,2.0,0.0,0.0
2018,4,13,5,45,94.0,16.0,2.05,2.85,22.5,15.25,0.0
2018,4,13,6,0,180.0,30.0,2.2,3.5,43.0,23.8,11.57
2018,4,13,6,15,305.5,42.0,2.35,4.2,86.0,32.59,23.52
2018,4,13,6,30,431.0,54.0,2.5,4.9,129.0,42.25,33.0
2018,4,13,6,45,516.0,61.5,2.7,5.6,181.0,45.89,36.63
2018,4,13,7,0,601.0,69.0,2.9,6.3,233.0,49.47,39.95
2018,4,13,7,15,653.0,75.0,3.2,7.1,287.5,51.61,41.77
2018,4,13,7,30,705.0,81.0,3.5,7.9,342.0,53.66,43.4
2018,4,13,7,45,742.5,84.0,3.8,8.7,395.5,53.35,42.83
2018,4,13,8,0,780.0,87.0,4.1,9.5,449.0,103.67,58.6
2018,4,13,8,15,805.0,91.0,4.15,10.05,500.5,153.4,89.72
2018,4,13,8,30,830.0,95.0,4.2,10.6,552.0,205.84,131.14
2018,4,13,8,45,849.0,97.5,4.3,11.1,599.0,258.27,176.91
2018,4,13,9,0,868.0,100.0,4.4,11.6,646.0,312.33,225.64
2018,4,13,9,15,884.0,101.5,4.35,12.05,689.0,371.71,278.7
2018,4,13,9,30,900.0,103.0,4.3,12.5,732.0,425.76,326.72
2018,4,13,9,45,913.5,103.0,4.25,12.9,769.0,478.0,372.31
2018,4,13,10,0,927.0,103.0,4.2,13.3,806.0,530.24,416.6
2018,4,13,10,15,933.0,104.5,4.15,13.65,835.0,579.6,457.45
2018,4,13,10,30,939.0,106.0,4.1,14.0,864.0,627.84,496.27
2018,4,13,10,45,943.5,107.5,4.05,14.35,886.0,673.84,532.33
2018,4,13,11,0,948.0,109.0,4.0,14.7,908.0,718.19,566.19
2018,4,13,11,15,949.0,110.5,3.9,14.95,921.5,758.31,596.12
2018,4,13,11,30,950.0,112.0,3.8,15.2,935.0,796.17,622.29
2018,4,13,11,45,949.0,113.0,3.75,15.5,940.5,829.66,644.88
2018,4,13,12,0,948.0,114.0,3.7,15.8,946.0,860.47,665.43
2018,4,13,12,15,948.0,113.5,3.65,16.0,944.0,887.87,683.72
2018,4,13,12,30,948.0,113.0,3.6,16.2,942.0,912.38,699.95
2018,4,13,12,45,936.5,117.5,3.55,16.4,929.0,928.92,710.64
2018,4,13,13,0,925.0,122.0,3.5,16.6,916.0,942.08,719.12
2018,4,13,13,15,902.5,131.0,3.45,16.75,892.5,946.58,721.88
2018,4,13,13,30,880.0,140.0,3.4,16.9,869.0,954.53,727.21
2018,4,13,13,45,902.5,123.5,3.3,17.0,852.0,960.26,730.89
2018,4,13,14,0,925.0,107.0,3.2,17.1,835.0,969.19,736.88
2018,4,13,14,15,890.0,116.5,3.1,17.15,794.0,949.83,723.76
2018,4,13,14,30,855.0,126.0,3.0,17.2,753.0,935.28,714.3
2018,4,13,14,45,857.0,116.5,2.95,17.2,717.5,923.19,707.12
2018,4,13,15,0,859.0,107.0,2.9,17.2,682.0,907.67,697.68
2018,4,13,15,15,831.5,106.0,2.9,17.2,633.0,872.64,675.08
2018,4,13,15,30,804.0,105.0,2.9,17.2,584.0,835.49,650.97
2018,4,13,15,45,803.0,98.0,2.55,16.9,543.0,811.96,634.82
2018,4,13,16,0,802.0,91.0,2.2,16.6,502.0,785.65,616.36
2018,4,13,16,15,774.5,86.5,1.95,16.15,450.0,738.53,583.76
2018,4,13,16,30,747.0,82.0,1.7,15.7,398.0,690.42,550.04
2018,4,13,16,45,707.5,77.0,1.45,15.2,344.5,636.4,511.26
2018,4,13,17,0,668.0,72.0,1.2,14.7,291.0,579.22,468.92
2018,4,13,17,15,597.0,64.0,1.2,13.85,234.0,498.4,407.85
2018,4,13,17,30,526.0,56.0,1.2,13.0,177.0,421.58,346.96
2018,4,13,17,45,443.5,48.0,1.2,12.15,132.0,342.67,281.16
2018,4,13,18,0,361.0,40.0,1.2,11.3,87.0,269.7,216.89
2018,4,13,18,15,230.0,27.5,1.25,10.8,52.5,172.12,118.82
2018,4,13,18,30,99.0,15.0,1.3,10.3,18.0,58.18,0.0
2018,4,13,18,45,49.5,7.5,1.3,9.8,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,5,15,7.5,1.0,1.3,5.0,1.0,0.0,0.0
2018,4,14,5,30,15.0,2.0,1.3,5.7,2.0,0.0,0.0
2018,4,14,5,45,132.5,16.0,1.35,6.35,25.5,15.25,0.0
2018,4,14,6,0,250.0,30.0,1.4,7.0,49.0,25.18,13.49
2018,4,14,6,15,369.5,39.5,1.55,7.65,92.5,31.39,22.24
2018,4,14,6,30,489.0,49.0,1.7,8.3,136.0,37.4,28.23
2018,4,14,6,45,560.5,56.0,1.8,8.95,187.5,40.91,31.66
2018,4,14,7,0,632.0,63.0,1.9,9.6,239.0,44.32,34.78
2018,4,14,7,15,679.0,68.5,1.8,10.3,292.5,46.33,36.49
2018,4,14,7,30,726.0,74.0,1.7,11.0,346.0,53.29,42.54
2018,4,14,7,45,759.0,78.5,1.6,11.7,399.5,56.71,45.33
2018,4,14,8,0,792.0,83.0,1.5,12.4,453.0,104.72,57.09
2018,4,14,8,15,816.0,85.5,1.4,13.15,503.5,153.85,87.88
2018,4,14,8,30,840.0,88.0,1.3,13.9,554.0,205.56,128.14
2018,4,14,8,45,858.5,90.5,1.2,14.65,601.0,258.4,172.96
2018,4,14,9,0,877.0,93.0,1.1,15.4,648.0,319.02,224.72
2018,4,14,9,15,892.0,94.5,1.05,16.0,690.5,372.37,270.63
2018,4,14,9,30,907.0,96.0,1.0,16.6,733.0,426.35,315.91
2018,4,14,9,45,919.5,96.5,0.9,17.2,770.0,478.81,358.33
2018,4,14,10,0,932.0,97.0,0.8,17.8,807.0,531.17,398.89
2018,4,14,10,15,940.0,98.0,0.8,18.1,837.0,581.26,437.46
2018,4,14,10,30,948.0,99.0,0.8,18.4,867.0,630.38,474.07
2018,4,14,10,45,954.0,99.0,0.85,18.7,889.5,676.21,507.84
2018,4,14,11,0,960.0,99.0,0.9,19.0,912.0,720.46,539.68
