Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,753.88,578.93
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,793.39,606.23
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,830.74,631.45
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,864.65,654.51
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,896.0,675.78
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,919.83,691.84
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,940.51,705.88
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,963.26,721.78
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,983.03,735.74
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,994.34,744.73
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,1002.31,751.69
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,1003.97,754.44
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,1002.22,755.07
2018,4,24,14,15,936.0,98.5,3.7,18.85,836.0,995.92,753.35
2018,4,24,14,30,928.0,98.0,3.8,18.6,804.0,986.36,749.54
2018,4,24,14,45,916.0,97.0,3.9,18.35,764.5,969.36,740.72
2018,4,24,15,0,904.0,96.0,4.0,18.1,725.0,949.39,729.9
2018,4,24,15,15,891.5,93.0,4.0,18.1,681.0,923.85,713.93
2018,4,24,15,30,879.0,90.0,4.0,18.1,637.0,895.64,696.11
2018,4,24,15,45,859.5,88.0,4.05,17.25,588.5,867.4,680.64
2018,4,24,16,0,840.0,86.0,4.1,16.4,540.0,829.83,658.12
2018,4,24,16,15,786.0,87.5,4.05,15.75,480.0,766.48,615.15
2018,4,24,16,30,732.0,89.0,4.0,15.1,420.0,707.52,574.56
2018,4,24,16,45,717.0,82.0,3.95,14.45,373.0,665.26,545.67
2018,4,24,17,0,702.0,75.0,3.9,13.8,326.0,621.94,514.95
2018,4,24,17,15,654.0,70.0,3.7,13.0,274.0,557.78,465.72
2018,4,24,17,30,606.0,65.0,3.5,12.2,222.0,495.57,415.24
2018,4,24,17,45,523.0,56.5,3.3,11.4,170.5,410.37,343.62
2018,4,24,18,0,440.0,48.0,3.1,10.6,119.0,330.98,274.05
2018,4,24,18,15,320.5,37.0,3.05,10.1,78.5,236.7,188.64
2018,4,24,18,30,201.0,26.0,3.0,9.6,38.0,145.86,65.92
2018,4,24,18,45,100.5,13.0,2.9,9.05,19.0,54.61,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,25,5,15,49.0,7.0,2.3,4.75,8.5,0.0,0.0
2018,4,25,5,30,98.0,14.0,2.6,5.3,17.0,13.34,0.0
2018,4,25,5,45,234.5,27.5,2.85,5.85,52.0,22.77,11.2
2018,4,25,6,0,371.0,41.0,3.1,6.4,87.0,33.06,23.74
2018,4,25,6,15,464.0,49.0,3.15,6.9,134.5,37.58,28.5
2018,4,25,6,30,557.0,57.0,3.2,7.4,182.0,42.0,32.81
2018,4,25,6,45,616.5,63.5,3.2,7.85,235.0,44.92,35.55
2018,4,25,7,0,676.0,70.0,3.2,8.3,288.0,47.72,38.03
2018,4,25,7,15,716.0,75.0,3.15,8.85,342.0,49.17,39.17
2018,4,25,7,30,756.0,80.0,3.1,9.4,396.0,55.97,45.08
2018,4,25,7,45,728.0,91.0,3.05,10.0,427.5,95.02,53.86
2018,4,25,8,0,700.0,102.0,3.0,10.6,459.0,141.03,83.96
2018,4,25,8,15,776.5,98.0,2.9,11.2,530.0,194.55,123.38
2018,4,25,8,30,853.0,94.0,2.8,11.8,601.0,250.42,168.67
2018,4,25,8,45,868.5,97.0,2.7,12.45,647.0,310.04,221.02
2018,4,25,9,0,884.0,100.0,2.6,13.1,693.0,364.09,268.83
2018,4,25,9,15,895.0,101.5,2.55,13.65,733.0,416.16,314.54
2018,4,25,9,30,906.0,103.0,2.5,14.2,773.0,468.41,359.15
2018,4,25,9,45,914.5,105.0,2.5,14.7,808.0,519.86,401.97
2018,4,25,10,0,923.0,107.0,2.5,15.2,843.0,570.83,443.05
2018,4,25,10,15,928.5,108.5,2.55,15.65,870.5,619.01,481.06
2018,4,25,10,30,934.0,110.0,2.6,16.1,898.0,666.01,517.13
2018,4,25,10,45,937.0,111.0,2.65,16.6,918.0,709.6,549.67
2018,4,25,11,0,940.0,112.0,2.7,17.1,938.0,751.42,580.14
2018,4,25,11,15,941.5,113.0,2.8,17.4,950.5,790.23,607.16
2018,4,25,11,30,943.0,114.0,2.9,17.7,963.0,826.84,632.12
2018,4,25,11,45,943.0,114.0,2.95,18.0,967.5,859.01,653.57
2018,4,25,12,0,943.0,114.0,3.0,18.3,972.0,888.6,673.18
2018,4,25,12,15,942.0,114.0,3.15,18.4,969.0,914.62,691.55
2018,4,25,12,30,941.0,114.0,3.3,18.5,966.0,937.78,708.03
2018,4,25,12,45,939.5,113.0,3.4,18.6,955.5,956.53,721.27
2018,4,25,13,0,938.0,112.0,3.5,18.7,945.0,972.16,732.53
2018,4,25,13,15,933.5,111.0,3.6,18.7,926.5,981.85,740.18
2018,4,25,13,30,929.0,110.0,3.7,18.7,908.0,988.24,745.77
2018,4,25,13,45,923.0,109.0,3.75,18.65,882.5,989.91,748.13
2018,4,25,14,0,917.0,108.0,3.8,18.6,857.0,988.3,748.44
2018,4,25,14,15,908.5,106.0,3.9,18.35,824.0,979.98,745.22
2018,4,25,14,30,900.0,104.0,4.0,18.1,791.0,968.46,739.94
2018,4,25,14,45,888.5,102.5,4.1,17.8,752.5,951.6,731.17
2018,4,25,15,0,877.0,101.0,4.2,17.5,714.0,931.84,720.42
2018,4,25,15,15,862.5,98.5,4.2,17.5,670.0,905.47,703.67
2018,4,25,15,30,848.0,96.0,4.2,17.5,626.0,884.16,690.55
2018,4,25,15,45,827.5,94.0,4.3,16.55,578.0,848.31,669.8
2018,4,25,16,0,807.0,92.0,4.4,15.6,530.0,810.6,647.63
2018,4,25,16,15,779.5,88.5,4.45,14.9,478.5,763.75,617.09
2018,4,25,16,30,752.0,85.0,4.5,14.2,427.0,715.95,585.09
2018,4,25,16,45,715.0,81.0,4.55,13.5,374.0,663.72,548.67
2018,4,25,17,0,678.0,77.0,4.6,12.8,321.0,608.36,508.53
2018,4,25,17,15,625.5,71.5,4.5,12.05,268.5,541.27,456.18
2018,4,25,17,30,573.0,66.0,4.4,11.3,216.0,476.56,403.07
2018,4,25,17,45,495.0,57.5,4.35,10.5,166.5,395.59,334.29
2018,4,25,18,0,417.0,49.0,4.3,9.7,117.0,320.05,267.38
2018,4,25,18,15,301.5,37.5,4.15,9.25,77.5,228.14,183.53
2018,4,25,18,30,186.0,26.0,4.0,8.8,38.0,139.91,72.18
2018,4,25,18,45,96.5,13.5,3.9,8.3,19.5,53.58,0.0
2018,4,25,19,0,7.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,4,25,19,15,3.5,0.5,3.8,7.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,26,5,15,16.5,6.0,3.1,5.15,6.5,0.0,0.0
2018,4,26,5,30,33.0,12.0,3.3,5.5,13.0,11.44,0.0
2018,4,26,5,45,106.0,28.0,3.5,5.9,40.0,23.1,12.23
2018,4,26,6,0,179.0,44.0,3.7,6.3,67.0,33.92,24.6
2018,4,26,6,15,232.5,60.0,3.75,6.75,104.0,45.33,35.56
2018,4,26,6,30,286.0,76.0,3.8,7.2,141.0,56.21,45.8
2018,4,26,6,45,396.5,84.5,3.9,7.65,199.5,61.06,50.29
2018,4,26,7,0,507.0,93.0,4.0,8.1,258.0,65.9,54.58
2018,4,26,7,15,611.0,89.5,3.95,8.55,322.5,59.69,48.73
2018,4,26,7,30,715.0,86.0,3.9,9.0,387.0,54.47,43.77
2018,4,26,7,45,736.0,92.0,3.85,9.45,436.5,99.07,56.1
2018,4,26,8,0,757.0,98.0,3.8,9.9,486.0,152.49,91.11
2018,4,26,8,15,785.5,100.0,3.8,10.35,537.0,200.52,128.56
2018,4,26,8,30,814.0,102.0,3.8,10.8,588.0,251.58,172.42
2018,4,26,8,45,830.0,105.5,3.75,11.3,633.5,303.31,218.85
2018,4,26,9,0,846.0,109.0,3.7,11.8,679.0,356.32,266.4
2018,4,26,9,15,862.0,108.5,3.75,12.2,719.5,412.55,315.97
2018,4,26,9,30,878.0,108.0,3.8,12.6,760.0,463.64,360.55
2018,4,26,9,45,892.0,107.0,3.8,13.05,795.5,513.82,403.18
2018,4,26,10,0,906.0,106.0,3.8,13.5,831.0,564.02,444.63
2018,4,26,10,15,912.5,107.5,3.9,13.8,859.0,611.9,483.62
2018,4,26,10,30,919.0,109.0,4.0,14.1,887.0,658.73,520.84
2018,4,26,10,45,923.5,110.0,4.1,14.4,908.0,702.57,554.99
2018,4,26,11,0,928.0,111.0,4.2,14.7,929.0,744.8,587.23
2018,4,26,11,15,930.5,112.0,4.35,14.9,942.0,783.8,615.72
2018,4,26,11,30,933.0,113.0,4.5,15.1,955.0,820.71,642.37
2018,4,26,11,45,934.5,112.5,4.6,15.25,960.5,853.2,665.61
2018,4,26,12,0,936.0,112.0,4.7,15.4,966.0,883.21,687.08
2018,4,26,12,15,936.0,111.5,4.75,15.35,963.5,909.32,706.0
2018,4,26,12,30,936.0,111.0,4.8,15.3,961.0,932.62,722.99
2018,4,26,12,45,935.0,110.0,4.9,15.3,951.0,951.6,737.27
2018,4,26,13,0,934.0,109.0,5.0,15.3,941.0,967.51,749.53
2018,4,26,13,15,930.5,108.5,5.05,15.1,923.5,978.47,758.65
2018,4,26,13,30,927.0,108.0,5.1,14.9,906.0,986.18,765.67
2018,4,26,13,45,922.0,106.5,5.15,14.75,881.0,988.17,768.67
2018,4,26,14,0,917.0,105.0,5.2,14.6,856.0,986.86,769.52
2018,4,26,14,15,910.0,103.5,5.2,14.35,824.5,980.4,766.8
2018,4,26,14,30,903.0,102.0,5.2,14.1,793.0,970.75,761.96
2018,4,26,14,45,893.5,100.0,5.25,13.85,755.0,955.09,753.3
2018,4,26,15,0,884.0,98.0,5.3,13.6,717.0,936.48,742.58
2018,4,26,15,15,870.0,95.5,5.3,13.6,673.5,910.38,725.39
2018,4,26,15,30,856.0,93.0,5.3,13.6,630.0,881.75,706.36
2018,4,26,15,45,839.5,90.0,5.3,12.9,583.0,855.43,690.85
2018,4,26,16,0,823.0,87.0,5.3,12.2,536.0,819.59,667.94
2018,4,26,16,15,801.0,83.5,5.25,11.8,486.0,776.78,638.4
2018,4,26,16,30,779.0,80.0,5.2,11.4,436.0,732.71,607.39
2018,4,26,16,45,746.5,75.5,5.15,11.0,383.0,678.43,567.69
2018,4,26,17,0,714.0,71.0,5.1,10.6,330.0,624.15,526.95
2018,4,26,17,15,665.5,66.0,4.9,10.05,277.5,562.86,478.75
2018,4,26,17,30,617.0,61.0,4.7,9.5,225.0,499.89,426.11
2018,4,26,17,45,542.5,54.0,4.5,8.95,175.0,421.1,358.09
2018,4,26,18,0,468.0,47.0,4.3,8.4,125.0,347.39,291.84
2018,4,26,18,15,350.0,36.5,4.15,8.0,83.5,252.97,205.39
2018,4,26,18,30,232.0,26.0,4.0,7.6,42.0,161.08,92.41
2018,4,26,18,45,122.0,14.0,3.85,7.15,22.0,65.04,0.0
2018,4,26,19,0,12.0,2.0,3.7,6.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.75,6.55,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,1.45,6.1,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,1.6,6.9,18.0,14.3,0.0
2018,4,27,5,45,158.5,21.5,1.75,7.7,37.5,16.67,7.62
2018,4,27,6,0,223.0,28.0,1.9,8.5,57.0,20.6,12.67
2018,4,27,6,15,257.0,30.0,2.1,9.0,78.0,20.84,13.23
2018,4,27,6,30,291.0,32.0,2.3,9.5,99.0,21.23,13.72
2018,4,27,6,45,145.5,28.0,2.55,10.05,61.5,19.5,12.15
2018,4,27,7,0,0.0,24.0,2.8,10.6,24.0,22.26,14.62
2018,4,27,7,15,1.0,36.0,2.8,11.0,36.5,33.43,24.64
2018,4,27,7,30,2.0,48.0,2.8,11.4,49.0,44.62,34.55
2018,4,27,7,45,34.5,105.0,2.8,11.8,123.0,94.58,73.85
2018,4,27,8,0,67.0,162.0,2.8,12.2,197.0,145.43,114.01
2018,4,27,8,15,51.0,177.0,2.85,12.55,205.0,159.96,126.02
2018,4,27,8,30,35.0,192.0,2.9,12.9,213.0,172.89,136.86
2018,4,27,8,45,57.0,218.0,2.9,13.25,255.5,203.12,160.34
2018,4,27,9,0,79.0,244.0,2.9,13.6,298.0,235.97,185.93
2018,4,27,9,15,98.0,274.5,2.95,13.9,345.0,267.62,210.69
2018,4,27,9,30,117.0,305.0,3.0,14.2,392.0,307.99,242.22
2018,4,27,9,45,154.5,310.5,3.05,14.45,431.0,339.6,266.86
2018,4,27,10,0,192.0,316.0,3.1,14.7,470.0,374.59,294.24
2018,4,27,10,15,187.0,357.5,3.15,14.9,512.0,418.47,327.73
2018,4,27,10,30,182.0,399.0,3.2,15.1,554.0,462.46,360.65
2018,4,27,10,45,258.0,395.0,3.3,15.25,620.0,517.97,403.63
2018,4,27,11,0,334.0,391.0,3.4,15.4,686.0,583.11,453.41
2018,4,27,11,15,400.5,362.0,3.45,15.5,721.0,623.58,484.87
2018,4,27,11,30,467.0,333.0,3.5,15.6,756.0,668.94,519.89
2018,4,27,11,45,490.5,317.5,3.55,15.75,764.0,694.58,539.32
2018,4,27,12,0,514.0,302.0,3.6,15.9,772.0,719.79,558.47
2018,4,27,12,15,587.0,279.0,3.65,15.95,814.5,779.51,603.46
2018,4,27,12,30,660.0,256.0,3.7,16.0,857.0,841.11,649.08
2018,4,27,12,45,529.0,312.0,3.75,16.05,790.0,795.49,613.35
2018,4,27,13,0,398.0,368.0,3.8,16.1,723.0,744.94,574.18
2018,4,27,13,15,530.0,307.0,3.9,16.05,770.0,818.25,632.05
2018,4,27,13,30,662.0,246.0,4.0,16.0,817.0,893.16,689.65
2018,4,27,13,45,768.5,192.0,4.1,15.9,836.5,946.81,728.82
2018,4,27,14,0,875.0,138.0,4.2,15.8,856.0,991.67,761.42
2018,4,27,14,15,866.5,135.5,4.25,15.65,823.5,983.4,757.16
2018,4,27,14,30,858.0,133.0,4.3,15.5,791.0,971.97,751.23
2018,4,27,14,45,846.0,130.5,4.35,15.35,752.5,954.21,741.16
2018,4,27,15,0,834.0,128.0,4.4,15.2,714.0,933.59,729.13
2018,4,27,15,15,818.0,124.5,4.4,15.2,670.0,905.47,710.94
2018,4,27,15,30,802.0,121.0,4.4,15.2,626.0,874.92,690.99
2018,4,27,15,45,782.0,117.5,4.45,14.65,578.5,838.64,668.52
2018,4,27,16,0,762.0,114.0,4.5,14.1,531.0,805.36,647.92
2018,4,27,16,15,735.5,109.0,4.5,13.7,480.0,758.9,616.35
2018,4,27,16,30,709.0,104.0,4.5,13.3,429.0,711.58,583.54
2018,4,27,16,45,671.5,98.0,4.45,12.9,376.0,654.08,541.8
2018,4,27,17,0,634.0,92.0,4.4,12.5,323.0,597.06,499.1
2018,4,27,17,15,582.0,84.5,4.15,11.95,271.0,529.09,444.81
2018,4,27,17,30,530.0,77.0,3.9,11.4,219.0,463.37,390.72
2018,4,27,17,45,452.0,67.5,3.65,10.8,170.0,382.25,321.89
2018,4,27,18,0,374.0,58.0,3.4,10.2,121.0,307.1,255.73
2018,4,27,18,15,262.0,44.0,3.1,9.7,81.0,217.37,175.09
2018,4,27,18,30,150.0,30.0,2.8,9.2,41.0,131.16,79.1
2018,4,27,18,45,77.5,16.0,2.55,8.65,21.5,48.23,0.0
2018,4,27,19,0,5.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.25,7.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,28,5,15,11.0,6.5,1.4,6.05,7.0,0.0,0.0
2018,4,28,5,30,22.0,13.0,1.6,6.8,14.0,12.39,0.0
2018,4,28,5,45,80.5,30.5,1.85,7.55,40.5,25.06,14.78
2018,4,28,6,0,139.0,48.0,2.1,8.3,67.0,38.68,28.78
2018,4,28,6,15,328.5,55.5,2.35,8.8,126.0,41.73,32.13
2018,4,28,6,30,518.0,63.0,2.6,9.3,185.0,46.49,36.68
2018,4,28,6,45,478.5,81.5,2.8,9.75,215.5,59.19,48.21
2018,4,28,7,0,439.0,100.0,3.0,10.2,246.0,70.33,58.11
2018,4,28,7,15,568.5,96.0,3.05,10.6,318.5,64.2,52.37
2018,4,28,7,30,698.0,92.0,3.1,11.0,391.0,63.52,51.5
2018,4,28,7,45,675.5,107.5,3.2,11.4,426.5,112.47,67.1
2018,4,28,8,0,653.0,123.0,3.3,11.8,462.0,159.57,100.28
2018,4,28,8,15,646.5,139.0,3.3,12.0,501.5,207.75,139.81
2018,4,28,8,30,640.0,155.0,3.3,12.2,541.0,255.46,181.57
2018,4,28,8,45,398.0,186.0,3.3,12.4,432.0,251.24,189.51
2018,4,28,9,0,156.0,217.0,3.3,12.6,323.0,234.25,183.72
2018,4,28,9,15,95.0,246.0,3.35,12.85,311.5,244.68,193.56
2018,4,28,9,30,34.0,275.0,3.4,13.1,300.0,254.86,202.04
2018,4,28,9,45,31.5,292.0,3.45,13.3,316.0,271.71,215.04
2018,4,28,10,0,29.0,309.0,3.5,13.5,332.0,288.53,227.88
2018,4,28,10,15,54.0,346.0,3.6,13.75,391.0,337.87,266.26
2018,4,28,10,30,79.0,383.0,3.7,14.0,450.0,390.07,306.42
2018,4,28,10,45,61.5,372.0,3.75,14.25,425.0,375.81,294.74
2018,4,28,11,0,44.0,361.0,3.8,14.5,400.0,359.5,281.59
2018,4,28,11,15,56.5,356.0,3.9,14.65,407.0,368.71,288.98
2018,4,28,11,30,69.0,351.0,4.0,14.8,414.0,378.5,296.8
2018,4,28,11,45,57.0,375.0,4.05,15.0,427.0,396.01,309.52
2018,4,28,12,0,45.0,399.0,4.1,15.2,440.0,413.25,321.9
2018,4,28,12,15,49.5,407.0,4.2,15.15,452.0,429.24,334.39
2018,4,28,12,30,54.0,415.0,4.3,15.1,464.0,445.52,347.15
2018,4,28,12,45,86.5,426.5,4.4,15.05,504.0,490.71,382.77
2018,4,28,13,0,119.0,438.0,4.5,15.0,544.0,545.25,425.06
2018,4,28,13,15,187.0,422.0,4.55,14.85,585.5,598.96,468.1
2018,4,28,13,30,255.0,406.0,4.6,14.7,627.0,663.08,518.45
2018,4,28,13,45,177.0,399.0,4.7,14.6,550.0,578.21,453.95
2018,4,28,14,0,99.0,392.0,4.8,14.5,473.0,489.93,385.97
2018,4,28,14,15,296.0,330.0,4.85,14.25,560.0,639.03,507.38
2018,4,28,14,30,493.0,268.0,4.9,14.0,647.0,774.23,614.9
2018,4,28,14,45,587.5,223.5,4.9,13.75,653.5,819.05,651.84
2018,4,28,15,0,682.0,179.0,4.9,13.5,660.0,855.82,681.89
2018,4,28,15,15,674.5,168.5,4.9,13.5,619.5,830.27,664.43
2018,4,28,15,30,667.0,158.0,4.9,13.5,579.0,802.33,645.52
2018,4,28,15,45,662.5,147.0,4.8,12.9,538.5,774.19,627.3
2018,4,28,16,0,658.0,136.0,4.7,12.3,498.0,743.8,607.23
2018,4,28,16,15,608.0,133.0,4.65,12.0,442.5,682.84,562.89
2018,4,28,16,30,558.0,130.0,4.6,11.7,387.0,622.44,517.6
2018,4,28,16,45,548.5,115.0,4.5,11.4,342.5,580.85,486.55
2018,4,28,17,0,539.0,100.0,4.4,11.1,298.0,538.09,453.65
2018,4,28,17,15,526.0,86.0,4.2,10.75,254.5,493.09,417.58
2018,4,28,17,30,513.0,72.0,4.0,10.4,211.0,447.63,379.73
2018,4,28,17,45,483.0,61.0,3.75,10.0,169.5,395.05,334.13
2018,4,28,18,0,453.0,50.0,3.5,9.6,128.0,344.0,287.56
2018,4,28,18,15,338.5,40.0,3.2,9.1,87.0,251.79,204.32
2018,4,28,18,30,224.0,30.0,2.9,8.6,46.0,167.29,107.9
2018,4,28,18,45,118.0,16.0,2.6,8.15,24.0,65.68,0.0
2018,4,28,19,0,12.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,15,56.0,9.5,1.6,6.65,12.0,9.05,0.0
2018,4,29,5,30,112.0,19.0,1.9,7.1,24.0,18.11,0.0
2018,4,29,5,45,233.5,33.0,2.15,7.6,60.0,25.94,15.88
2018,4,29,6,0,355.0,47.0,2.4,8.1,96.0,37.86,28.15
2018,4,29,6,15,352.5,60.5,2.55,8.45,126.5,45.58,35.68
2018,4,29,6,30,350.0,74.0,2.7,8.8,157.0,54.41,43.95
2018,4,29,6,45,261.0,103.5,2.85,9.15,174.0,78.95,66.18
2018,4,29,7,0,172.0,133.0,3.0,9.5,191.0,103.76,88.26
2018,4,29,7,15,370.0,124.5,3.1,9.8,276.0,85.21,71.33
2018,4,29,7,30,568.0,116.0,3.2,10.1,361.0,82.83,60.77
2018,4,29,7,45,608.0,120.5,3.25,10.4,412.0,120.55,75.78
2018,4,29,8,0,648.0,125.0,3.3,10.7,463.0,162.92,103.52
2018,4,29,8,15,694.0,123.0,3.35,11.05,516.5,205.73,136.72
2018,4,29,8,30,740.0,121.0,3.4,11.4,570.0,253.45,177.09
2018,4,29,8,45,752.0,126.5,3.45,11.75,612.0,307.38,224.97
2018,4,29,9,0,764.0,132.0,3.5,12.1,654.0,356.71,269.06
2018,4,29,9,15,742.0,149.5,3.55,12.45,680.5,399.08,307.53
2018,4,29,9,30,720.0,167.0,3.6,12.8,707.0,443.75,346.46
2018,4,29,9,45,482.0,233.5,3.65,13.15,602.0,424.41,334.74
2018,4,29,10,0,244.0,300.0,3.7,13.5,497.0,384.69,304.22
2018,4,29,10,15,185.0,341.5,3.7,13.65,494.0,405.43,320.02
2018,4,29,10,30,126.0,383.0,3.7,13.8,491.0,415.85,326.95
2018,4,29,10,45,117.0,375.0,3.7,14.0,477.0,412.81,324.37
2018,4,29,11,0,108.0,367.0,3.7,14.2,463.0,408.43,320.75
2018,4,29,11,15,192.0,360.0,3.75,14.25,533.5,472.15,371.46
2018,4,29,11,30,276.0,353.0,3.8,14.3,604.0,541.27,425.55
2018,4,29,11,45,173.0,385.0,3.8,14.4,542.5,500.7,391.96
2018,4,29,12,0,70.0,417.0,3.8,14.5,481.0,451.1,351.39
2018,4,29,12,15,74.5,423.5,3.8,14.45,491.5,466.58,363.55
2018,4,29,12,30,79.0,430.0,3.8,14.4,502.0,482.24,375.59
2018,4,29,12,45,234.0,383.5,3.75,14.35,594.0,595.14,465.37
2018,4,29,13,0,389.0,337.0,3.7,14.3,686.0,708.19,552.77
2018,4,29,13,15,436.0,319.5,3.7,14.2,703.5,745.37,581.15
2018,4,29,13,30,483.0,302.0,3.7,14.1,721.0,781.42,609.12
2018,4,29,13,45,462.5,300.5,3.7,14.0,692.5,768.37,599.97
2018,4,29,14,0,442.0,299.0,3.7,13.9,664.0,753.27,589.67
2018,4,29,14,15,457.0,245.0,3.7,13.85,609.5,714.28,564.04
2018,4,29,14,30,472.0,191.0,3.7,13.8,555.0,677.41,539.77
2018,4,29,14,45,446.5,207.0,3.75,13.75,538.0,664.44,530.65
2018,4,29,15,0,421.0,223.0,3.8,13.7,521.0,656.84,525.23
2018,4,29,15,15,587.0,174.5,3.8,13.7,562.0,757.86,605.7
2018,4,29,15,30,753.0,126.0,3.8,13.7,603.0,843.73,669.74
2018,4,29,15,45,764.0,113.0,3.85,13.45,565.5,820.37,654.8
2018,4,29,16,0,775.0,100.0,3.9,13.2,528.0,798.21,641.46
2018,4,29,16,15,776.5,89.5,3.9,12.95,484.0,767.78,621.6
2018,4,29,16,30,778.0,79.0,3.9,12.7,440.0,734.65,599.46
2018,4,29,16,45,746.0,75.0,3.9,12.45,387.5,681.27,561.31
2018,4,29,17,0,714.0,71.0,3.9,12.2,335.0,627.87,522.21
2018,4,29,17,15,669.0,65.5,3.8,11.75,282.5,567.97,476.72
2018,4,29,17,30,624.0,60.0,3.7,11.3,230.0,506.31,426.54
2018,4,29,17,45,555.0,53.0,3.6,10.8,180.5,430.29,362.4
2018,4,29,18,0,486.0,46.0,3.5,10.3,131.0,359.0,299.54
2018,4,29,18,15,373.0,37.0,3.45,9.8,89.5,267.58,217.4
2018,4,29,18,30,260.0,28.0,3.4,9.3,48.0,181.25,121.91
2018,4,29,18,45,138.0,15.0,3.4,8.85,25.0,73.52,0.0
2018,4,29,19,0,16.0,2.0,3.4,8.4,2.0,0.0,0.0
2018,4,29,19,15,8.0,1.0,3.25,8.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,5.7,8.5,7.15,0.0
2018,4,30,5,30,33.0,15.0,2.0,6.3,17.0,13.32,0.0
2018,4,30,5,45,71.5,32.5,2.25,6.95,41.5,26.64,16.82
2018,4,30,6,0,110.0,50.0,2.5,7.6,66.0,40.18,30.33
2018,4,30,6,15,151.0,70.0,2.55,8.05,101.0,55.1,44.36
2018,4,30,6,30,192.0,90.0,2.6,8.5,136.0,69.49,57.66
2018,4,30,6,45,283.5,101.5,2.65,8.95,188.0,77.6,65.0
2018,4,30,7,0,375.0,113.0,2.7,9.4,240.0,79.31,66.34
2018,4,30,7,15,371.0,132.0,2.7,9.85,275.5,90.4,75.96
2018,4,30,7,30,367.0,151.0,2.7,10.3,311.0,107.53,82.4
2018,4,30,7,45,285.0,183.0,2.7,10.75,316.5,154.61,115.19
2018,4,30,8,0,203.0,215.0,2.7,11.2,322.0,193.64,147.99
2018,4,30,8,15,155.0,238.0,2.7,11.5,324.0,216.26,167.93
2018,4,30,8,30,107.0,261.0,2.7,11.8,326.0,241.57,190.25
2018,4,30,8,45,134.5,291.5,2.7,12.1,379.5,273.86,215.24
2018,4,30,9,0,162.0,322.0,2.7,12.4,433.0,316.94,248.9
2018,4,30,9,15,233.0,332.0,2.75,12.65,502.0,364.75,285.71
2018,4,30,9,30,304.0,342.0,2.8,12.9,571.0,412.87,323.15
2018,4,30,9,45,277.5,365.5,2.9,13.1,581.5,438.29,343.52
2018,4,30,10,0,251.0,389.0,3.0,13.3,592.0,461.35,361.55
2018,4,30,10,15,299.5,385.5,3.05,13.5,636.0,503.31,394.13
2018,4,30,10,30,348.0,382.0,3.1,13.7,680.0,548.92,429.21
2018,4,30,10,45,543.5,303.5,3.15,13.9,781.5,628.67,492.25
2018,4,30,11,0,739.0,225.0,3.2,14.1,883.0,722.21,564.62
2018,4,30,11,15,829.5,176.5,3.25,14.15,925.0,777.28,606.94
2018,4,30,11,30,920.0,128.0,3.3,14.2,967.0,833.07,646.97
2018,4,30,11,45,920.0,129.0,3.3,14.25,972.0,865.25,668.99
2018,4,30,12,0,920.0,130.0,3.3,14.3,977.0,894.96,689.37
2018,4,30,12,15,920.0,129.5,3.4,14.35,974.5,920.68,707.61
2018,4,30,12,30,920.0,129.0,3.5,14.4,972.0,943.66,724.03
2018,4,30,12,45,918.0,128.0,3.55,14.45,961.5,961.49,736.65
2018,4,30,13,0,916.0,127.0,3.6,14.5,951.0,976.29,747.3
2018,4,30,13,15,911.5,126.5,3.65,14.5,932.5,986.15,754.84
2018,4,30,13,30,907.0,126.0,3.7,14.5,914.0,992.82,760.36
2018,4,30,13,45,900.5,125.0,3.75,14.5,888.5,993.88,762.18
2018,4,30,14,0,894.0,124.0,3.8,14.5,863.0,991.73,761.98
2018,4,30,14,15,886.0,121.5,3.85,14.4,830.5,983.39,757.94
2018,4,30,14,30,878.0,119.0,3.9,14.3,798.0,971.92,751.87
2018,4,30,14,45,867.5,116.5,3.9,14.25,760.0,955.07,741.7
2018,4,30,15,0,857.0,114.0,3.9,14.2,722.0,943.4,735.32
2018,4,30,15,15,842.5,111.5,3.9,14.2,678.5,917.26,718.6
2018,4,30,15,30,828.0,109.0,3.9,14.2,635.0,888.64,700.17
2018,4,30,15,45,809.5,105.0,3.9,13.9,587.0,852.45,676.95
2018,4,30,16,0,791.0,101.0,3.9,13.6,539.0,814.34,652.1
2018,4,30,16,15,767.0,96.5,3.9,13.3,488.5,769.41,621.8
2018,4,30,16,30,743.0,92.0,3.9,13.0,438.0,727.48,593.24
2018,4,30,16,45,709.5,86.5,3.85,12.75,385.5,672.44,553.66
2018,4,30,17,0,676.0,81.0,3.8,12.5,333.0,617.64,513.3
2018,4,30,17,15,628.0,74.5,3.7,11.95,280.5,552.07,462.88
2018,4,30,17,30,580.0,68.0,3.6,11.4,228.0,488.57,411.47
2018,4,30,17,45,508.5,60.5,3.55,10.9,179.0,411.86,346.92
2018,4,30,18,0,437.0,53.0,3.5,10.4,130.0,339.83,283.73
2018,4,30,18,15,326.5,42.0,3.45,9.85,89.0,248.85,202.51
2018,4,30,18,30,216.0,31.0,3.4,9.3,48.0,167.36,115.93
2018,4,30,18,45,113.5,16.5,3.35,8.8,25.0,64.64,0.0
2018,4,30,19,0,11.0,2.0,3.3,8.3,2.0,0.0,0.0
2018,4,30,19,15,5.5,1.0,3.25,8.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,1.9,5.3,3.5,3.34,0.0
2018,5,1,5,30,3.0,7.0,2.2,6.0,7.0,6.57,0.0
2018,5,1,5,45,1.5,14.5,2.55,6.65,14.5,13.44,5.83
2018,5,1,6,0,0.0,22.0,2.9,7.3,22.0,20.4,12.7
2018,5,1,6,15,2.0,35.0,2.9,7.9,35.5,32.5,23.96
2018,5,1,6,30,4.0,48.0,2.9,8.5,49.0,44.62,35.14
2018,5,1,6,45,100.5,83.5,2.85,9.15,118.0,69.16,57.35
2018,5,1,7,0,197.0,119.0,2.8,9.8,187.0,88.93,74.87
2018,5,1,7,15,221.5,141.5,2.75,10.4,229.5,103.4,87.35
2018,5,1,7,30,246.0,164.0,2.7,11.0,272.0,123.23,96.09
2018,5,1,7,45,483.5,138.5,2.65,11.65,383.0,130.94,87.41
2018,5,1,8,0,721.0,113.0,2.6,12.3,494.0,167.46,103.06
2018,5,1,8,15,769.5,109.5,2.65,12.85,550.5,219.14,143.64
2018,5,1,8,30,818.0,106.0,2.7,13.4,607.0,269.64,186.19
2018,5,1,8,45,837.0,107.5,2.7,13.9,652.5,320.73,231.44
2018,5,1,9,0,856.0,109.0,2.7,14.4,698.0,373.38,277.75
2018,5,1,9,15,873.5,109.0,2.75,14.85,740.0,430.92,327.12
2018,5,1,9,30,891.0,109.0,2.8,15.3,782.0,483.49,371.58
2018,5,1,9,45,906.5,107.0,2.8,15.75,818.0,534.01,413.24
2018,5,1,10,0,922.0,105.0,2.8,16.2,854.0,584.64,453.76
2018,5,1,10,15,929.5,105.0,2.8,16.55,882.0,632.22,490.99
2018,5,1,10,30,937.0,105.0,2.8,16.9,910.0,678.77,526.43
2018,5,1,10,45,942.5,106.0,2.85,17.25,931.5,723.64,559.94
2018,5,1,11,0,948.0,107.0,2.9,17.6,953.0,766.95,590.98
2018,5,1,11,15,951.0,107.0,2.85,17.9,966.0,805.76,616.65
2018,5,1,11,30,954.0,107.0,2.8,18.2,979.0,842.45,640.56
2018,5,1,11,45,955.0,107.5,2.8,18.45,984.5,875.72,662.35
2018,5,1,12,0,956.0,108.0,2.8,18.7,990.0,906.46,682.31
2018,5,1,12,15,957.0,106.5,2.85,18.85,987.5,932.63,699.78
2018,5,1,12,30,958.0,105.0,2.9,19.0,985.0,955.95,715.38
2018,5,1,12,45,957.0,104.0,2.95,19.15,974.5,974.99,728.18
2018,5,1,13,0,956.0,103.0,3.0,19.3,964.0,990.9,739.0
2018,5,1,13,15,898.0,135.5,3.1,19.35,932.0,984.13,735.53
2018,5,1,13,30,840.0,168.0,3.2,19.4,900.0,981.77,735.3
2018,5,1,13,45,793.0,186.5,3.3,19.4,861.5,964.58,725.25
2018,5,1,14,0,746.0,205.0,3.4,19.4,823.0,950.88,717.7
2018,5,1,14,15,770.0,182.0,3.55,19.25,799.0,952.4,721.33
2018,5,1,14,30,794.0,159.0,3.7,19.1,775.0,945.03,718.83
2018,5,1,14,45,749.5,167.5,3.85,18.9,726.5,914.72,700.68
2018,5,1,15,0,705.0,176.0,4.0,18.7,678.0,877.37,677.5
2018,5,1,15,15,684.0,169.0,4.0,18.7,631.5,842.88,654.87
2018,5,1,15,30,663.0,162.0,4.0,18.7,585.0,806.45,630.66
2018,5,1,15,45,476.5,198.5,4.3,17.85,490.5,665.81,529.5
2018,5,1,16,0,290.0,235.0,4.6,17.0,396.0,525.74,423.12
2018,5,1,16,15,296.5,209.5,4.8,16.3,361.0,496.62,404.41
2018,5,1,16,30,303.0,184.0,5.0,15.6,326.0,465.74,383.28
2018,5,1,16,45,391.5,145.5,5.15,14.9,306.5,493.86,410.34
2018,5,1,17,0,480.0,107.0,5.3,14.2,287.0,500.32,419.82
2018,5,1,17,15,514.5,87.0,5.35,13.35,253.5,488.93,412.76
2018,5,1,17,30,549.0,67.0,5.4,12.5,220.0,467.92,396.8
2018,5,1,17,45,461.5,59.5,5.45,11.6,169.5,382.62,324.58
2018,5,1,18,0,374.0,52.0,5.5,10.7,119.0,303.57,255.24
2018,5,1,18,15,289.5,40.5,5.3,10.15,82.5,226.94,185.62
2018,5,1,18,30,205.0,29.0,5.1,9.6,46.0,159.95,113.73
2018,5,1,18,45,114.5,16.5,4.9,9.0,25.0,65.28,0.0
2018,5,1,19,0,24.0,4.0,4.7,8.4,4.0,0.0,0.0
2018,5,1,19,15,12.0,2.0,4.55,8.15,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.5,11.5,2.05,7.5,15.0,10.96,0.0
2018,5,2,5,30,127.0,23.0,2.1,7.7,30.0,18.35,0.0
2018,5,2,5,45,242.0,36.5,2.15,7.9,67.0,28.57,18.85
2018,5,2,6,0,357.0,50.0,2.2,8.1,104.0,38.39,28.8
2018,5,2,6,15,441.0,59.5,2.15,8.35,152.0,45.57,35.78
2018,5,2,6,30,525.0,69.0,2.1,8.6,200.0,50.89,40.84
2018,5,2,6,45,580.5,76.5,2.05,8.85,252.0,54.17,43.84
2018,5,2,7,0,636.0,84.0,2.0,9.1,304.0,57.29,46.55
2018,5,2,7,15,676.5,89.0,1.95,9.55,357.0,58.22,47.17
2018,5,2,7,30,717.0,94.0,1.9,10.0,410.0,75.81,48.06
2018,5,2,7,45,747.5,97.5,1.85,10.4,462.0,120.29,68.39
2018,5,2,8,0,778.0,101.0,1.8,10.8,514.0,173.75,106.09
2018,5,2,8,15,801.5,103.5,1.75,11.45,563.5,222.59,145.63
2018,5,2,8,30,825.0,106.0,1.7,12.1,613.0,273.89,189.8
2018,5,2,8,45,844.5,107.0,1.7,12.75,659.0,325.07,234.84
2018,5,2,9,0,864.0,108.0,1.7,13.4,705.0,377.84,280.79
2018,5,2,9,15,878.0,109.0,1.7,13.95,745.5,435.21,329.4
2018,5,2,9,30,892.0,110.0,1.7,14.5,786.0,487.25,372.64
2018,5,2,9,45,903.5,109.5,1.75,15.05,820.5,537.08,413.18
2018,5,2,10,0,915.0,109.0,1.8,15.6,855.0,586.68,452.31
2018,5,2,10,15,922.5,109.5,1.9,16.0,883.0,634.35,489.4
2018,5,2,10,30,930.0,110.0,2.0,16.4,911.0,681.01,524.82
2018,5,2,10,45,935.5,110.5,2.15,16.8,932.0,725.14,557.91
2018,5,2,11,0,941.0,111.0,2.3,17.2,953.0,767.72,588.72
2018,5,2,11,15,944.0,111.0,2.5,17.45,966.0,806.25,615.72
2018,5,2,11,30,947.0,111.0,2.7,17.7,979.0,842.69,641.19
2018,5,2,11,45,948.5,111.5,2.9,18.0,984.5,876.13,664.4
2018,5,2,12,0,950.0,112.0,3.1,18.3,990.0,907.1,685.88
2018,5,2,12,15,951.5,110.0,3.25,18.4,987.5,933.07,704.15
2018,5,2,12,30,953.0,108.0,3.4,18.5,985.0,956.24,720.6
2018,5,2,12,45,953.0,106.5,3.55,18.6,975.0,975.59,734.55
2018,5,2,13,0,953.0,105.0,3.7,18.7,965.0,991.84,746.53
2018,5,2,13,15,949.5,104.0,3.75,18.7,947.0,1002.16,754.23
2018,5,2,13,30,946.0,103.0,3.8,18.7,929.0,1009.17,759.89
2018,5,2,13,45,941.5,102.0,3.9,18.7,904.0,1011.92,763.17
2018,5,2,14,0,937.0,101.0,4.0,18.7,879.0,1011.35,764.37
2018,5,2,14,15,929.5,99.0,4.05,18.5,846.5,1003.53,761.05
2018,5,2,14,30,922.0,97.0,4.1,18.3,814.0,992.47,755.68
2018,5,2,14,45,912.5,95.5,4.15,18.15,776.0,976.93,747.2
2018,5,2,15,0,903.0,94.0,4.2,18.0,738.0,958.41,736.74
2018,5,2,15,15,890.0,92.0,4.2,18.0,694.5,933.26,721.0
2018,5,2,15,30,877.0,90.0,4.2,18.0,651.0,905.52,703.47
2018,5,2,15,45,859.5,87.5,4.35,17.35,603.0,870.85,683.43
2018,5,2,16,0,842.0,85.0,4.5,16.7,555.0,841.51,667.26
2018,5,2,16,15,819.0,81.0,4.55,16.2,503.5,796.56,638.08
2018,5,2,16,30,796.0,77.0,4.6,15.7,452.0,750.37,607.41
2018,5,2,16,45,764.0,73.5,4.6,15.2,399.0,696.93,570.13
2018,5,2,17,0,732.0,70.0,4.6,14.7,346.0,643.45,531.76
2018,5,2,17,15,687.0,65.5,4.45,14.05,293.5,579.94,483.89
2018,5,2,17,30,642.0,61.0,4.3,13.4,241.0,522.51,437.88
2018,5,2,17,45,574.0,54.5,4.15,12.75,190.5,446.66,374.49
2018,5,2,18,0,506.0,48.0,4.0,12.1,140.0,375.38,312.31
2018,5,2,18,15,398.0,39.0,3.8,11.5,97.0,285.01,231.89
2018,5,2,18,30,290.0,30.0,3.6,10.9,54.0,202.8,147.11
2018,5,2,18,45,162.0,18.0,3.45,10.35,29.5,87.56,0.0
2018,5,2,19,0,34.0,6.0,3.3,9.8,5.0,0.0,0.0
2018,5,2,19,15,17.0,3.0,3.25,9.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,3,5,15,84.5,11.0,2.65,6.8,16.0,10.48,0.0
2018,5,3,5,30,169.0,22.0,2.9,7.3,32.0,17.47,0.04
2018,5,3,5,45,271.0,33.5,3.2,7.75,67.0,26.91,17.59
2018,5,3,6,0,373.0,45.0,3.5,8.2,102.0,35.0,25.78
2018,5,3,6,15,274.0,43.0,3.5,8.55,93.5,31.68,23.18
2018,5,3,6,30,175.0,41.0,3.5,8.9,85.0,29.15,21.01
2018,5,3,6,45,87.5,44.0,3.5,9.3,66.0,34.99,26.32
2018,5,3,7,0,0.0,47.0,3.5,9.7,47.0,43.66,34.1
2018,5,3,7,15,0.0,53.5,3.5,10.05,53.5,49.73,39.41
2018,5,3,7,30,0.0,60.0,3.5,10.4,60.0,55.8,42.47
2018,5,3,7,45,0.0,76.5,3.5,10.8,76.5,71.22,55.36
2018,5,3,8,0,0.0,93.0,3.5,11.2,93.0,86.41,67.88
2018,5,3,8,15,2.0,128.0,3.55,11.6,129.0,117.58,93.51
2018,5,3,8,30,4.0,163.0,3.6,12.0,165.0,148.74,118.72
2018,5,3,8,45,14.0,206.5,3.6,12.4,216.0,189.51,151.19
2018,5,3,9,0,24.0,250.0,3.6,12.8,267.0,231.34,184.12
2018,5,3,9,15,180.0,274.0,3.65,13.1,410.5,302.1,238.22
2018,5,3,9,30,336.0,298.0,3.7,13.4,554.0,395.57,310.95
2018,5,3,9,45,560.5,234.5,3.75,13.75,683.5,467.94,368.18
2018,5,3,10,0,785.0,171.0,3.8,14.1,813.0,568.46,447.46
2018,5,3,10,15,862.5,140.0,3.9,14.35,866.5,625.08,492.76
2018,5,3,10,30,940.0,109.0,4.0,14.6,920.0,688.63,542.8
2018,5,3,10,45,946.0,108.5,4.05,14.85,941.0,732.57,576.45
2018,5,3,11,0,952.0,108.0,4.1,15.1,962.0,774.94,607.57
2018,5,3,11,15,955.5,107.5,4.1,15.3,975.0,813.7,634.46
2018,5,3,11,30,959.0,107.0,4.1,15.5,988.0,850.35,659.66
2018,5,3,11,45,961.5,106.5,4.15,15.7,993.5,883.94,682.77
2018,5,3,12,0,964.0,106.0,4.2,15.9,999.0,915.05,704.07
2018,5,3,12,15,965.0,105.0,4.25,16.0,997.0,941.77,722.54
2018,5,3,12,30,966.0,104.0,4.3,16.1,995.0,965.63,739.04
2018,5,3,12,45,965.5,103.0,4.3,16.2,985.0,985.17,752.34
2018,5,3,13,0,965.0,102.0,4.3,16.3,975.0,1001.57,763.68
2018,5,3,13,15,961.5,101.5,4.35,16.35,957.0,1012.45,771.78
2018,5,3,13,30,958.0,101.0,4.4,16.4,939.0,1020.02,777.9
2018,5,3,13,45,953.0,100.0,4.4,16.45,913.5,1022.3,780.06
2018,5,3,14,0,948.0,99.0,4.4,16.5,888.0,1021.22,780.12
2018,5,3,14,15,941.0,97.5,4.4,16.45,856.0,1014.35,776.67
2018,5,3,14,30,934.0,96.0,4.4,16.4,824.0,1004.22,771.15
2018,5,3,14,45,921.0,95.0,4.4,16.3,784.0,985.8,760.16
2018,5,3,15,0,908.0,94.0,4.4,16.2,744.0,964.45,747.25
2018,5,3,15,15,881.5,94.5,4.4,16.2,694.0,929.64,724.57
2018,5,3,15,30,855.0,95.0,4.4,16.2,644.0,892.77,700.37
2018,5,3,15,45,850.0,89.5,4.25,15.85,601.0,866.11,683.27
2018,5,3,16,0,845.0,84.0,4.1,15.5,558.0,844.14,669.78
2018,5,3,16,15,820.5,82.0,4.05,15.1,507.0,800.29,640.66
2018,5,3,16,30,796.0,80.0,4.0,14.7,456.0,755.29,610.31
2018,5,3,16,45,756.5,77.5,3.95,14.3,401.5,697.21,569.35
2018,5,3,17,0,717.0,75.0,3.9,13.9,347.0,639.53,527.64
2018,5,3,17,15,679.5,69.0,3.8,13.25,296.0,584.15,486.71
2018,5,3,17,30,642.0,63.0,3.7,12.6,245.0,526.12,440.66
2018,5,3,17,45,561.0,56.5,3.6,11.95,192.0,442.07,371.01
2018,5,3,18,0,480.0,50.0,3.5,11.3,139.0,363.65,303.29
2018,5,3,18,15,384.5,40.5,3.45,10.7,97.5,280.2,228.9
2018,5,3,18,30,289.0,31.0,3.4,10.1,56.0,204.96,151.66
2018,5,3,18,45,162.5,18.0,3.4,9.5,30.5,88.08,0.0
2018,5,3,19,0,36.0,5.0,3.4,8.9,5.0,4.77,0.0
2018,5,3,19,15,18.0,2.5,3.4,8.65,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,4,5,15,35.0,10.5,1.8,5.65,12.5,10.01,0.0
2018,5,4,5,30,70.0,21.0,2.1,6.2,25.0,17.5,2.24
2018,5,4,5,45,145.5,37.0,2.45,6.75,56.5,30.23,20.71
2018,5,4,6,0,221.0,53.0,2.8,7.3,88.0,40.4,30.79
2018,5,4,6,15,390.5,58.5,2.85,7.9,147.5,44.1,34.55
2018,5,4,6,30,560.0,64.0,2.9,8.5,207.0,46.22,36.61
2018,5,4,6,45,613.0,70.0,3.0,9.05,259.0,48.52,38.66
2018,5,4,7,0,666.0,76.0,3.1,9.6,311.0,50.72,40.5
2018,5,4,7,15,678.0,86.0,2.9,10.3,357.5,55.59,44.64
2018,5,4,7,30,690.0,96.0,2.7,11.0,404.0,81.41,50.32
2018,5,4,7,45,654.5,118.5,2.5,11.7,438.5,133.5,81.67
2018,5,4,8,0,619.0,141.0,2.3,12.4,473.0,182.67,119.72
2018,5,4,8,15,637.0,149.0,2.1,13.1,518.0,226.96,155.52
2018,5,4,8,30,655.0,157.0,1.9,13.8,563.0,273.26,194.67
2018,5,4,8,45,600.5,192.5,1.7,14.5,585.5,322.58,238.31
2018,5,4,9,0,546.0,228.0,1.5,15.2,608.0,366.6,276.0
2018,5,4,9,15,551.5,242.0,1.4,15.85,644.5,411.03,311.73
2018,5,4,9,30,557.0,256.0,1.3,16.5,681.0,455.8,346.55
2018,5,4,9,45,699.5,201.0,1.2,17.15,758.5,510.01,387.63
2018,5,4,10,0,842.0,146.0,1.1,17.8,836.0,579.83,439.44
2018,5,4,10,15,892.5,123.5,1.15,18.45,876.5,633.08,478.88
2018,5,4,10,30,943.0,101.0,1.2,19.1,917.0,685.76,517.25
2018,5,4,10,45,909.0,124.0,1.2,19.7,925.5,723.3,542.47
