Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,14.3,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,20.25,9.15
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,27.48,18.19
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,31.61,22.39
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,35.6,26.19
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,38.14,28.5
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,44.53,34.09
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,45.85,35.07
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,47.12,35.95
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,77.98,40.68
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,123.05,63.86
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,177.12,102.81
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,226.15,142.2
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,276.13,184.72
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,327.53,228.9
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,378.57,272.41
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,430.3,315.4
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,480.58,356.24
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,530.89,395.76
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,580.24,433.27
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,628.94,469.04
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,675.31,502.33
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,720.53,533.85
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,762.56,561.51
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,802.92,586.7
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,840.66,610.78
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,876.35,633.34
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,907.66,652.48
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,936.55,669.96
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,960.07,685.76
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,980.64,699.77
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,989.73,706.52
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,995.11,711.08
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,1007.29,720.37
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,1016.46,727.81
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,996.68,716.73
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,972.46,702.93
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,958.73,696.0
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,942.41,687.33
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,954.02,697.65
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,954.87,700.82
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,957.22,703.87
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,946.19,698.13
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,915.46,682.48
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,882.55,665.24
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,844.45,643.08
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,804.77,619.38
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,764.51,594.89
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,716.54,564.04
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,661.34,527.05
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,606.6,489.1
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,542.68,441.78
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,480.95,392.91
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,410.05,334.21
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,340.79,274.39
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,254.46,197.69
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,170.17,92.32
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,70.32,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,15.25,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,19.74,9.0
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,25.63,16.74
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,29.46,20.65
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,36.23,26.95
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,38.32,28.86
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,40.37,30.6
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,41.11,31.08
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,41.84,31.51
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,81.48,43.08
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,127.61,67.14
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,175.4,101.33
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,225.33,142.09
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,275.79,185.89
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,327.62,231.47
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,379.26,276.72
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,431.48,321.56
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,483.09,365.24
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,534.22,407.36
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,583.24,446.74
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,631.1,484.16
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,677.94,520.66
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,723.72,555.67
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,766.33,587.02
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,807.38,615.94
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,845.58,643.5
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,881.77,669.64
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,914.04,693.08
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,943.94,714.93
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,970.5,734.12
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,994.35,751.52
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,1006.94,761.7
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,1016.12,769.72
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,1021.48,774.78
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,1023.69,777.81
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,1027.0,781.45
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,1018.85,777.23
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,1020.41,779.98
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,1009.69,774.23
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,1006.77,773.99
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,999.86,771.05
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,966.63,749.1
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,939.71,731.73
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,906.47,711.43
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,871.06,689.35
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,847.99,676.14
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,814.67,655.05
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,770.76,625.42
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,719.3,589.38
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,658.63,545.19
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,599.06,500.6
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,532.21,447.92
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,471.7,397.36
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,388.85,326.15
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,312.79,258.49
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,231.83,184.5
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,153.19,88.72
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,62.2,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,16.2,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.91,11.6
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,33.12,23.48
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,38.26,28.74
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,43.21,33.51
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,46.17,36.27
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,49.0,38.75
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,50.07,39.56
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,56.58,45.17
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,87.84,50.09
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,132.28,73.82
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,178.85,107.65
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,228.05,148.33
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,277.99,192.13
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,336.11,243.07
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,386.97,287.97
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,438.7,332.72
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,489.28,375.75
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,540.32,417.98
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,589.97,457.94
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,639.47,496.65
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,684.75,531.38
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,728.18,563.85
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,760.97,586.72
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,790.01,606.18
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,833.34,636.84
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,879.91,668.78
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,916.56,693.75
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,951.58,717.55
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,976.27,735.01
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,998.08,750.66
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,1015.58,763.78
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,1030.0,774.94
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,1038.89,782.41
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,1044.61,787.9
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,1044.15,789.6
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,1040.55,789.31
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,1030.94,785.06
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,1018.4,778.91
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,1015.0,779.37
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,1007.73,777.21
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,983.96,762.14
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,957.55,745.3
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,927.76,728.29
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,895.73,709.46
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,857.73,684.89
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,825.32,664.21
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,777.23,631.36
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,728.44,597.35
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,671.14,555.68
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,614.44,513.35
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,548.99,462.15
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,490.07,413.04
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,413.6,347.14
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,342.55,283.53
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,254.04,203.12
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,168.67,102.27
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,69.35,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,11.44,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,23.25,11.95
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,35.58,25.63
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,50.57,39.74
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,65.22,53.33
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,74.33,61.67
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,85.98,72.03
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,82.6,68.78
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,84.03,69.76
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,110.88,76.63
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,145.79,97.48
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,191.89,136.73
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,237.73,177.86
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,268.71,199.9
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,318.17,238.67
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,361.79,276.8
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,403.03,311.99
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,438.88,342.08
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,470.68,367.87
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,521.39,407.62
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,576.42,450.16
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,625.84,489.21
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,681.75,532.82
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,711.1,553.96
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,739.19,573.69
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,780.24,606.02
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,826.11,641.56
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,851.89,659.94
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,875.35,676.59
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,926.62,715.39
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,976.22,750.78
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,991.65,762.08
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,1004.12,771.61
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,1014.06,779.3
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,1020.99,785.01
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,1022.91,787.2
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,1021.77,787.42
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,1014.59,783.98
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,1004.42,778.58
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,989.92,770.23
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,981.41,766.27
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,956.6,750.08
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,929.37,732.23
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,897.12,712.07
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,862.94,690.32
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,820.51,661.98
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,781.28,635.68
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,730.47,599.9
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,679.56,563.36
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,619.04,518.24
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,559.86,472.07
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,490.41,415.54
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,424.09,359.74
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,343.0,289.47
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,272.01,225.95
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,189.11,151.21
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,102.43,62.52
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,38.62,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,13.34,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,24.06,12.68
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,36.53,26.5
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,45.29,35.05
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,53.69,42.98
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,59.03,47.9
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,64.48,52.73
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,66.31,54.15
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,68.03,55.39
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,97.19,60.33
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,138.37,82.85
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,181.7,114.31
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,228.13,152.43
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,281.0,198.07
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,329.97,241.22
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,379.07,284.38
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,429.5,327.85
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,478.2,369.29
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,532.14,413.69
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,580.61,453.08
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,629.48,491.87
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,674.82,527.7
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,719.19,562.12
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,761.48,594.4
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,802.28,623.47
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,839.67,650.08
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,875.24,675.31
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,906.67,697.56
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,935.9,718.27
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,961.92,736.6
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,985.39,753.18
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,1003.79,765.97
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,1019.31,776.85
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,1030.87,785.26
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,1039.36,791.68
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,1042.76,794.56
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,1043.02,795.44
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,1037.64,793.03
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,1029.16,788.63
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,1016.06,781.14
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,1000.01,771.69
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,976.48,756.74
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,950.42,740.05
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,927.33,725.88
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,893.95,704.22
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,854.74,678.63
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,813.89,651.53
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,766.12,618.7
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,717.66,584.76
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,660.55,543.76
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,608.13,505.32
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,541.93,453.26
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,478.3,400.89
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,401.41,335.36
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,329.89,272.12
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,241.68,193.09
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,160.7,102.86
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,63.57,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,15.25,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.54,11.6
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,31.1,21.72
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,35.47,26.19
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,39.68,30.24
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,42.42,32.77
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,45.02,35.03
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,51.06,40.28
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,52.49,41.31
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,85.34,47.15
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,130.08,71.23
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,176.33,104.68
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,225.01,144.57
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,280.99,192.55
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,331.45,236.61
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,381.95,280.49
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,433.15,324.0
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,482.51,365.07
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,531.82,404.89
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,580.12,442.72
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,627.72,478.88
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,673.16,512.57
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,717.51,544.58
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,759.09,573.39
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,799.1,599.39
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,835.71,623.41
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,870.36,645.96
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,901.68,666.15
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,930.67,684.73
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,955.01,701.31
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,976.65,716.18
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,993.61,728.33
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,1007.6,738.64
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,1018.03,746.95
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,1025.37,753.94
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,1028.13,758.02
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,1027.77,760.15
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,1021.72,759.04
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,1012.57,755.93
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,998.93,749.8
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,982.39,741.69
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,959.31,727.36
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,933.72,711.32
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,904.16,696.09
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,872.44,678.92
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,834.61,655.08
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,802.2,634.94
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,757.28,605.29
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,711.49,574.35
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,658.09,536.48
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,604.99,497.79
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,544.46,451.41
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,485.69,403.42
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,417.99,345.94
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,351.6,287.4
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,270.34,214.33
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,193.34,125.88
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,84.56,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,10.48,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,11.28,2.94
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,12.21,5.05
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,13.9,6.79
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,15.75,8.58
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,36.68,27.54
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,57.67,46.42
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,92.68,77.56
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,125.81,106.55
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,148.83,118.18
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,168.78,131.68
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,203.18,156.55
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,243.59,187.04
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,273.78,209.77
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,318.28,245.05
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,357.29,277.32
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,392.52,306.57
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,433.86,340.3
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,467.64,367.34
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,506.96,398.28
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,554.4,434.9
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,598.75,468.51
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,644.51,502.66
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,703.31,548.72
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,771.63,601.27
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,790.99,613.43
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,807.56,623.34
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,817.69,630.44
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,825.38,635.73
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,792.55,609.03
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,750.94,575.76
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,807.97,619.85
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,871.9,668.01
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,940.31,722.72
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,1001.32,768.25
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,971.32,747.77
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,930.81,717.71
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,862.74,667.79
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,794.37,616.94
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,813.81,635.3
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,829.23,650.5
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,788.38,621.16
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,746.53,591.05
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,716.41,571.32
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,684.64,550.03
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,694.14,562.21
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,703.66,572.79
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,662.25,543.22
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,619.82,512.53
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,538.75,449.03
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,457.55,383.58
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,392.64,330.56
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,330.93,278.68
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,282.14,236.23
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,235.79,194.49
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,175.2,139.5
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,116.74,76.58
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,46.07,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,13.34,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.96,11.29
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,32.4,22.95
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,41.99,32.15
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,51.16,40.73
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,57.66,46.63
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,63.85,52.06
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,66.83,54.45
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,69.3,56.3
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,94.67,58.82
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,133.7,78.98
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,178.96,109.73
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,225.96,146.03
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,275.16,188.92
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,332.48,238.77
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,383.19,283.14
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,434.71,327.26
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,484.15,368.9
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,533.8,409.54
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,582.96,448.5
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,631.72,485.96
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,676.83,520.05
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,720.8,552.45
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,762.85,581.55
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,803.3,607.9
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,840.21,632.21
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,875.16,654.99
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,907.18,675.79
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,936.89,694.96
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,961.97,711.73
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,984.32,726.75
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,1002.39,738.85
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,1017.45,749.07
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,1028.51,757.51
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,1036.42,764.01
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,1038.58,766.7
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,1037.49,767.41
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,1032.25,766.04
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,1023.86,763.12
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,1010.5,756.94
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,994.21,748.81
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,971.55,734.96
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,946.26,719.34
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,916.06,703.45
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,883.66,685.63
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,846.61,662.97
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,807.94,638.72
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,762.35,608.61
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,716.02,577.29
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,668.54,544.53
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,614.84,505.89
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,553.45,459.66
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,493.99,411.39
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,423.17,351.45
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,361.3,296.41
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,278.38,222.08
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,201.16,136.32
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,89.87,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,7.15,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,14.3,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,19.6,9.43
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,26.41,17.59
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,30.2,21.46
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,37.02,27.83
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,38.63,29.3
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,40.26,30.64
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,41.78,31.82
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,43.23,32.87
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,76.87,38.85
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,129.31,68.88
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,176.11,102.37
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,225.06,142.06
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,274.53,184.57
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,325.38,228.7
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,376.16,272.44
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,427.69,315.82
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,478.26,357.29
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,528.26,396.94
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,576.62,434.01
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,623.69,468.88
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,669.74,502.31
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,714.76,534.07
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,756.55,562.49
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,796.85,588.24
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,833.93,611.92
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,869.06,634.15
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,901.73,654.61
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,932.14,673.51
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,957.84,689.59
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,980.93,704.03
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,1000.82,716.46
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,1017.81,727.12
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,1028.41,734.71
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,1035.86,740.46
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,1040.22,743.97
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,1041.43,745.63
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,1035.86,743.82
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,1027.14,740.14
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,1013.95,733.44
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,997.81,724.93
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,975.5,711.97
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,950.6,697.36
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,920.26,680.96
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,887.75,662.87
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,849.61,640.1
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,809.9,615.92
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,770.46,591.83
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,723.18,561.5
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,668.44,525.38
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,614.14,488.38
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,550.27,442.39
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,492.47,397.71
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,419.11,338.99
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,350.72,281.48
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,264.76,207.34
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,185.1,124.76
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,79.89,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.77,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.63,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,15.25,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,19.61,9.32
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,25.53,16.62
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,31.61,22.46
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,35.25,25.93
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,36.98,27.5
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,38.69,28.93
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,39.91,29.84
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,41.07,30.65
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,82.59,42.57
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,128.45,66.47
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,176.21,100.25
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,226.05,140.09
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,276.43,182.73
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,328.15,226.87
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,379.41,270.34
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,431.25,313.26
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,482.39,354.78
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,533.46,395.02
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,582.6,432.82
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,631.11,469.09
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,677.53,502.91
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,722.74,535.01
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,766.02,563.77
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,807.59,590.52
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,845.52,615.22
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,881.37,638.43
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,913.75,659.28
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,943.67,678.49
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,969.24,695.88
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,992.0,711.54
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,1010.45,724.08
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,1025.85,734.77
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,1037.59,743.7
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,1046.17,750.74
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,1049.5,754.26
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,1049.58,755.86
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,1045.45,755.19
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,1038.15,752.61
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,1024.15,745.72
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,1007.13,737.19
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,985.39,724.42
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,960.97,709.91
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,932.18,694.23
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,901.15,676.88
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,864.64,655.15
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,826.41,631.99
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,780.72,603.28
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,734.19,573.38
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,687.08,542.68
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,633.63,506.23
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,571.72,461.89
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,511.6,415.31
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,439.07,356.73
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,370.78,298.82
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,290.51,228.48
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,211.97,145.36
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,94.58,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.77,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
