Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,8.1,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,16.2,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,21.06,10.5
2018,6,13,5,30,457.0,35.0,3.2,10.7,92.0,27.37,18.34
2018,6,13,5,45,541.5,40.5,3.2,11.35,137.5,30.25,21.41
2018,6,13,6,0,626.0,46.0,3.2,12.0,183.0,36.18,26.95
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,37.86,28.49
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,39.54,29.9
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,40.72,30.78
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,41.86,31.57
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,83.91,43.94
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,130.49,68.64
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,178.37,102.97
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,228.4,143.7
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,279.1,187.21
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,331.09,232.15
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,382.91,276.58
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,435.36,320.41
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,487.06,362.43
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,538.39,402.7
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,587.65,440.07
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,635.95,475.42
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,682.63,508.88
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,728.12,540.51
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,770.74,568.39
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,811.67,593.89
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,848.76,617.26
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,883.71,639.08
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,916.43,659.45
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,946.74,678.19
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,972.34,694.82
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,995.15,709.73
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,1012.73,721.75
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,1027.26,731.91
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,1038.59,741.17
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,1046.76,748.54
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,1050.27,753.35
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,1050.58,756.19
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,1044.69,755.71
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,1035.68,753.74
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,1021.09,748.34
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,1003.57,740.92
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,980.76,727.21
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,955.33,711.79
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,925.16,698.36
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,892.84,682.89
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,855.18,660.83
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,823.09,642.39
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,776.9,612.92
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,729.94,582.2
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,674.59,544.36
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,619.61,505.58
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,557.78,459.41
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,501.85,414.58
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,428.39,353.55
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,359.73,294.0
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,276.27,220.04
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,199.64,139.54
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,87.74,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,4.77,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,7.63,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,15.25,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,22.02,11.24
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,30.14,20.8
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,34.13,24.94
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,38.01,28.69
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,40.05,30.6
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,46.16,36.06
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,47.01,36.67
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,47.85,37.23
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,81.47,43.32
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,126.98,67.91
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,181.27,108.16
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,230.79,149.07
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,280.33,192.52
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,331.34,237.81
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,382.83,283.26
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,435.08,328.38
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,485.76,371.24
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,536.56,412.93
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,586.04,452.39
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,635.08,490.33
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,682.15,526.38
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,728.06,560.76
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,771.14,590.97
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,812.58,618.85
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,850.65,644.85
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,886.61,669.27
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,918.61,690.84
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,948.15,710.78
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,974.27,729.38
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,997.62,746.2
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,1015.74,759.73
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,1030.79,771.34
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,1042.71,781.03
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,1051.45,788.72
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,1054.47,792.85
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,1054.24,794.93
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,1049.31,793.49
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,1041.22,790.04
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,1027.44,782.79
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,1010.64,773.55
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,988.56,759.78
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,963.79,744.17
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,934.31,726.74
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,902.64,707.63
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,864.51,682.83
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,824.72,656.58
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,778.61,625.13
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,738.38,597.63
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,684.06,559.24
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,630.03,520.06
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,566.57,471.94
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,505.07,421.9
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,431.59,359.81
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,367.68,303.12
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,282.36,226.89
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,204.62,145.49
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,90.16,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,4.77,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,8.1,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,16.2,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,22.51,11.59
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,30.13,20.78
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,33.68,24.51
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,37.16,27.9
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,39.63,30.2
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,46.14,36.01
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,47.39,36.97
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,48.6,37.84
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,81.09,43.39
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,125.38,67.19
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,171.52,100.88
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,227.07,146.95
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,276.35,190.41
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,327.07,235.82
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,377.28,280.76
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,428.16,325.49
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,477.94,368.54
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,527.56,410.35
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,576.18,450.18
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,624.09,488.36
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,669.57,524.28
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,714.0,558.65
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,755.7,589.68
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,795.87,618.08
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,833.17,644.64
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,868.51,669.72
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,900.92,692.8
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,931.05,714.28
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,956.56,733.11
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,979.41,750.18
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,998.09,764.29
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,1013.84,776.49
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,1025.04,785.79
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,1033.12,793.08
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,1036.61,797.29
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,1036.93,799.46
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,1032.59,798.79
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,1025.13,796.06
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,1012.11,789.17
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,996.13,780.28
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,973.95,765.93
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,949.17,749.75
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,919.84,731.73
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,888.26,711.95
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,851.38,687.07
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,812.8,660.69
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,774.94,634.35
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,729.13,601.49
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,675.31,561.86
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,621.81,521.57
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,558.89,472.36
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,497.93,421.51
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,428.35,361.26
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,360.23,300.27
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,273.41,222.02
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,194.84,140.76
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,84.75,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,19.2,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,0.0,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,16.2,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,24.03,12.72
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,33.03,23.34
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,36.83,27.36
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,40.57,31.02
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,42.45,32.79
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,44.29,34.39
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,49.45,38.88
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,50.17,39.32
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,82.61,44.91
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,127.14,68.74
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,173.25,102.06
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,228.86,147.59
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,277.56,189.83
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,327.78,233.94
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,378.38,278.05
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,429.75,321.81
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,480.11,363.95
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,530.42,404.82
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,579.13,443.32
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,627.16,480.19
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,672.91,514.94
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,717.6,548.13
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,760.0,578.25
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,800.85,605.75
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,837.95,631.04
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,873.07,654.88
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,905.72,677.1
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,936.08,697.73
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,962.21,716.51
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,985.69,734.14
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,1004.05,748.57
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,1019.46,761.11
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,1030.81,771.27
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,1039.06,779.45
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,1042.65,785.09
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,1043.06,788.65
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,1037.81,788.35
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,1029.43,785.99
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,1016.6,780.56
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,1000.86,773.11
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,978.31,758.67
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,953.16,742.43
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,924.08,727.57
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,892.79,710.74
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,856.4,687.65
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,825.64,668.51
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,779.62,637.04
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,732.81,604.38
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,677.7,564.25
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,622.99,523.39
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,562.19,475.73
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,500.29,424.3
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,424.3,358.71
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,353.36,295.28
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,264.08,214.86
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,183.32,133.22
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,78.35,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,16.31,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,16.2,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,24.09,12.66
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,34.15,24.26
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,41.74,31.7
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,48.99,38.56
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,58.45,47.19
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,67.41,55.17
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,66.55,54.23
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,64.94,52.58
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,90.56,54.53
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,130.3,74.79
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,178.15,112.31
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,223.52,151.64
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,270.32,193.14
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,314.41,232.18
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,358.7,268.35
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,415.78,314.54
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,465.11,354.76
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,522.6,400.06
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,570.75,437.41
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,619.46,474.04
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,664.21,507.09
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,708.04,538.57
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,749.26,567.2
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,789.07,592.83
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,826.18,616.79
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,861.44,639.31
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,893.39,659.5
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,923.16,678.16
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,949.27,694.66
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,972.85,709.52
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,991.87,721.49
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,1008.03,731.72
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,1019.26,739.31
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,1027.41,745.1
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,1029.96,747.44
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,1029.35,747.94
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,1024.66,746.11
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,1016.9,742.45
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,1003.61,735.47
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,987.43,726.71
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,965.66,714.02
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,941.36,699.71
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,911.2,683.22
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,878.94,665.01
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,847.64,647.36
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,807.28,622.92
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,760.1,592.77
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,712.29,561.43
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,656.93,524.44
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,602.17,486.53
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,542.68,442.82
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,482.26,395.41
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,408.58,335.48
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,339.85,277.02
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,257.57,205.18
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,183.95,131.94
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,78.4,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,17.2,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,10.48,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,17.53,7.61
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,26.1,17.17
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,32.23,23.12
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,38.04,28.57
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,61.18,49.37
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,83.88,69.45
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,103.81,86.72
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,125.79,105.44
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,131.36,99.54
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,165.59,118.93
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,179.64,119.2
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,223.28,146.44
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,267.71,183.38
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,323.92,230.65
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,372.93,273.2
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,422.8,315.61
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,472.14,356.79
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,521.37,396.69
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,568.55,433.85
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,615.0,469.37
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,660.11,503.05
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,704.27,535.2
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,745.82,564.84
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,785.95,591.51
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,822.95,616.17
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,858.07,639.43
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,875.16,650.23
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,884.48,655.95
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,900.1,666.83
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,908.55,671.85
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,919.13,679.74
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,927.2,685.96
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,942.89,697.75
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,956.2,707.97
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,973.99,721.8
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,981.97,729.17
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,994.44,739.56
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,993.5,741.05
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,979.73,733.9
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,963.11,724.93
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,953.49,719.9
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,940.24,712.45
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,910.07,695.73
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,877.79,677.38
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,840.36,654.37
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,808.61,635.13
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,762.56,604.84
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,715.77,573.4
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,662.47,536.33
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,609.54,498.47
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,547.55,451.7
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,491.56,406.58
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,419.46,346.41
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,352.07,287.92
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,270.3,215.87
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,197.48,142.65
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,86.12,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,20.74,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,12.39,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,21.6,10.61
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,32.45,22.72
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,34.51,25.19
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,35.56,26.41
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,39.65,30.2
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,43.47,33.6
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,46.98,36.63
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,46.32,35.87
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,79.19,42.82
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,124.23,67.44
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,168.77,99.14
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,223.83,144.11
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,272.59,186.65
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,322.93,231.16
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,373.48,275.64
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,424.9,319.9
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,474.87,361.78
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,525.07,402.55
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,574.23,441.24
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,623.03,478.4
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,668.75,512.56
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,713.35,544.97
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,756.46,574.33
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,797.96,601.37
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,836.08,626.52
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,872.16,650.12
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,904.77,670.82
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,935.01,689.82
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,961.14,706.9
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,984.49,722.19
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,1002.63,733.76
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,1017.75,743.46
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,1030.19,752.78
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,1039.53,760.18
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,1043.15,763.65
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,1043.55,765.17
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,1038.31,764.17
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,1029.93,761.37
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,1017.56,755.91
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,1002.25,748.53
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,981.13,735.84
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,957.37,721.41
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,927.18,705.67
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,894.77,688.1
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,856.84,665.5
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,817.35,641.36
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,778.96,617.5
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,732.67,587.13
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,678.68,550.2
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,624.97,512.33
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,562.98,466.56
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,502.84,418.68
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,435.21,361.84
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,368.41,303.49
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,285.26,229.76
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,211.05,154.56
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,110.52,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,22.98,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,14.3,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,19.71,9.15
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,26.55,17.63
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,29.9,21.15
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,36.26,27.11
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,38.8,29.47
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,41.26,31.63
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,42.36,32.48
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,43.42,33.24
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,74.89,38.17
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,127.61,67.96
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,175.19,102.19
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,225.0,143.18
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,275.42,187.32
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,327.28,233.4
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,378.98,279.1
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,431.44,324.49
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,482.8,367.96
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,533.64,409.68
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,583.0,448.95
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,631.2,486.1
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,678.37,522.14
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,724.49,556.57
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,767.45,587.33
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,808.86,615.29
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,847.72,642.07
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,884.66,667.43
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,917.39,690.05
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,947.8,711.08
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,975.3,730.37
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,1000.18,747.96
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,1019.92,762.16
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,1036.69,774.49
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,1048.43,784.18
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,1056.99,791.88
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,1060.83,796.16
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,1061.42,798.41
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,1057.34,797.56
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,1050.1,794.7
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,1036.6,788.04
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,1020.08,779.38
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,998.24,765.8
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,973.68,750.37
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,944.26,733.05
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,912.57,714.0
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,875.13,690.34
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,836.02,665.17
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,796.65,639.55
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,749.23,607.34
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,695.12,568.85
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,641.22,529.56
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,578.43,482.13
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,517.42,432.74
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,444.74,371.57
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,381.29,315.46
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,297.36,240.49
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,222.34,164.06
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,117.09,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,25.22,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,14.3,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,19.75,9.11
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,26.59,17.7
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,30.38,21.62
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,37.24,28.05
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,39.3,29.98
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,41.32,31.74
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,42.42,32.59
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,43.48,33.35
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,75.08,38.41
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,128.64,68.54
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,176.71,102.94
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,227.02,144.17
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,277.82,188.4
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,330.01,234.43
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,381.83,279.91
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,434.31,324.93
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,485.95,368.07
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,537.63,409.84
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,588.08,449.3
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,637.95,486.99
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,685.5,522.07
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,731.85,555.27
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,774.78,583.94
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,816.03,610.15
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,854.78,635.43
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,891.4,659.1
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,924.87,680.08
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,955.91,699.33
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,981.87,716.48
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,1004.95,731.8
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,1023.68,744.35
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,1039.31,754.99
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,1051.17,763.69
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,1059.83,770.46
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,1063.75,774.49
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,1064.41,776.53
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,1059.81,775.72
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,1052.0,772.93
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,1039.07,766.52
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,1023.12,758.48
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,1001.28,745.5
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,976.72,730.75
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,946.94,714.58
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,914.95,696.68
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,876.65,673.26
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,836.72,648.4
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,797.24,623.63
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,749.74,592.46
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,694.98,555.74
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,640.5,518.04
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,576.84,471.59
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,515.05,423.04
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,445.89,366.08
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,377.5,307.52
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,291.86,232.81
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,215.08,157.1
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,112.84,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,23.03,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,11.44,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,19.72,8.91
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,29.36,20.01
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,32.97,23.8
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,36.53,27.25
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,41.92,32.14
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,43.81,33.73
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,45.6,35.14
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,47.29,36.41
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,77.85,41.05
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,123.62,64.27
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,178.06,103.05
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,227.6,142.32
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,277.8,184.51
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,329.49,228.33
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,381.55,271.99
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,434.34,315.04
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,485.31,355.58
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,536.25,394.66
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,586.19,431.47
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,635.44,466.38
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,682.38,499.09
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,728.23,530.06
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,771.32,557.52
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,812.82,582.28
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,851.91,606.77
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,888.97,629.8
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,921.69,649.38
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,952.0,667.38
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,978.03,684.44
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,1001.29,699.84
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,1019.84,712.25
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,1035.34,722.88
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,1046.23,731.77
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,1053.93,738.78
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,1057.39,742.87
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,1057.62,745.05
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,1052.15,744.38
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,1043.54,741.82
2018,6,22,14,45,931.5,96.5,4.0,32.75,849.0,1028.83,735.1
2018,6,22,15,0,922.0,95.0,4.1,32.5,812.0,1011.18,726.55
2018,6,22,15,15,911.5,93.5,4.1,32.5,771.5,989.74,714.25
2018,6,22,15,30,901.0,92.0,4.1,32.5,731.0,965.66,700.28
2018,6,22,15,45,887.0,89.5,4.25,31.65,685.5,934.69,684.91
2018,6,22,16,0,873.0,87.0,4.4,30.8,640.0,901.54,667.76
2018,6,22,16,15,855.0,85.0,4.45,30.15,591.5,863.5,645.94
2018,6,22,16,30,837.0,83.0,4.5,29.5,543.0,831.2,627.73
2018,6,22,16,45,813.5,79.5,4.5,28.85,492.0,783.76,598.27
2018,6,22,17,0,790.0,76.0,4.5,28.2,441.0,735.58,567.65
2018,6,22,17,15,758.0,72.0,4.45,27.25,389.0,679.86,531.18
2018,6,22,17,30,726.0,68.0,4.4,26.3,337.0,624.57,493.82
2018,6,22,17,45,681.5,63.5,4.35,25.3,286.0,560.87,448.52
2018,6,22,18,0,637.0,59.0,4.3,24.3,235.0,503.3,404.5
2018,6,22,18,15,571.5,53.5,4.2,23.15,187.5,430.87,346.87
2018,6,22,18,30,506.0,48.0,4.1,22.0,140.0,363.09,290.41
2018,6,22,18,45,403.0,39.5,3.95,20.9,99.0,277.75,217.7
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,201.5,144.88
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,105.87,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,21.21,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
