Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,30,690.0,240.0,4.0,30.2,875.0,933.28,676.9
2018,7,12,13,45,725.0,212.5,4.1,30.25,865.5,949.4,688.51
2018,7,12,14,0,760.0,185.0,4.2,30.3,856.0,956.68,694.3
2018,7,12,14,15,803.5,150.5,4.25,29.8,839.5,967.86,704.12
2018,7,12,14,30,847.0,116.0,4.3,29.3,823.0,966.16,705.59
2018,7,12,14,45,841.0,112.0,4.35,28.8,789.5,953.66,700.1
2018,7,12,15,0,835.0,108.0,4.4,28.3,756.0,938.31,692.82
2018,7,12,15,15,823.0,106.0,4.4,28.3,717.0,916.71,679.77
2018,7,12,15,30,811.0,104.0,4.4,28.3,678.0,900.74,670.61
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,871.43,656.82
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,840.09,641.7
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,795.65,614.6
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,754.32,589.18
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,716.87,566.11
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,674.43,538.66
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,621.33,501.81
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,565.94,462.07
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,484.19,398.52
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,407.37,336.61
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,340.51,280.55
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,275.09,224.02
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,204.99,162.09
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,141.91,98.66
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,56.47,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.81,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.86,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,9.27,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,15.76,7.21
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,27.86,18.62
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,39.86,29.61
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,47.79,36.85
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,55.66,43.87
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,75.95,61.61
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,99.3,81.71
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,119.27,98.47
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,148.59,112.84
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,162.87,124.65
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,170.08,132.13
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,161.47,124.9
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,151.09,116.34
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,220.78,169.11
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,293.9,223.99
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,342.55,260.2
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,394.4,298.41
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,423.51,319.56
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,453.58,341.23
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,481.27,361.39
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,517.92,387.89
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,612.33,460.05
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,729.45,546.72
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,765.75,570.81
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,801.86,594.37
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,826.48,610.16
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,844.84,621.75
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,860.35,631.56
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,873.24,639.67
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,885.28,647.16
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,890.58,650.21
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,930.17,676.95
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,964.63,700.0
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,945.12,687.37
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,920.45,671.73
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,938.25,684.95
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,957.85,699.2
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,951.52,696.53
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,949.92,697.29
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,928.83,684.61
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,905.24,670.4
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,876.41,654.54
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,845.51,637.09
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,817.09,621.01
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,779.61,598.41
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,734.24,569.56
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,688.2,539.55
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,635.1,504.29
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,582.46,468.08
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,524.45,425.4
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,465.44,379.18
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,395.41,321.97
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,330.06,266.23
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,250.65,197.08
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,178.1,122.94
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,76.01,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.77,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,5.72,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.39,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,23.38,13.32
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,28.54,19.24
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,33.49,24.04
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,36.49,26.89
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,39.37,29.48
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,44.95,34.33
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,46.64,35.65
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,49.5,37.92
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,91.07,46.91
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,135.34,73.4
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,182.25,108.72
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,236.64,153.83
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,285.68,196.23
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,334.42,238.82
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,384.1,281.62
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,433.71,323.81
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,483.61,365.16
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,531.47,403.73
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,578.95,440.92
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,625.09,476.51
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,670.29,510.56
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,712.47,541.72
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,753.21,569.72
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,784.6,591.45
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,811.47,610.02
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,851.14,637.38
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,889.89,663.93
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,883.54,660.25
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,870.32,650.26
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,879.31,657.72
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,885.85,663.41
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,939.25,703.06
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,977.54,730.6
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,986.56,738.25
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,992.18,743.87
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,941.22,710.54
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,886.32,674.07
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,927.93,706.02
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,960.17,730.85
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,941.69,719.18
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,920.32,705.8
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,891.53,690.34
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,860.61,673.13
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,824.07,649.98
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,793.14,630.72
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,748.67,600.88
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,703.47,569.97
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,650.25,531.85
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,597.38,493.01
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,536.38,446.12
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,481.0,400.62
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,410.67,340.95
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,344.98,283.0
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,263.89,210.5
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,189.35,131.21
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,82.24,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.77,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,5.72,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,15.73,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,21.59,11.78
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,26.42,17.47
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,31.07,22.01
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,36.97,27.45
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,39.91,30.1
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,40.62,30.64
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,41.35,31.15
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,42.56,32.02
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,93.46,48.29
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,139.8,75.66
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,188.73,112.52
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,237.8,153.77
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,288.58,198.18
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,340.22,243.67
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,392.86,289.4
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,444.27,333.32
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,495.59,375.91
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,545.78,416.48
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,595.26,455.29
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,642.74,492.14
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,689.29,527.44
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,733.35,560.06
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,775.94,589.2
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,816.11,616.84
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,854.38,643.03
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,888.45,666.35
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,920.21,688.06
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,948.26,707.66
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,973.63,725.5
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,994.32,740.4
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,1012.02,753.41
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,1025.15,764.07
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,1035.1,772.74
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,1040.91,778.42
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,1043.49,782.08
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,1039.69,781.52
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,1032.63,778.89
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,1021.54,773.61
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,1007.4,766.34
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,986.85,753.64
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,963.56,739.08
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,934.62,722.29
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,903.32,703.7
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,865.89,680.2
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,826.75,655.15
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,780.99,624.43
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,741.06,597.58
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,686.9,559.05
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,632.97,519.75
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,570.77,472.8
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,510.35,424.02
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,437.38,362.49
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,373.73,306.07
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,288.07,229.53
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,208.7,143.13
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,93.28,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,5.72,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,15.73,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,21.71,11.73
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,26.09,17.21
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,33.15,23.89
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,36.21,26.82
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,39.19,29.51
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,40.36,30.46
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,41.51,31.33
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,42.19,31.72
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,92.96,47.84
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,139.17,74.41
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,187.84,110.72
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,238.39,152.95
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,290.53,198.19
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,342.35,243.6
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,395.04,289.1
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,447.0,333.09
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,498.99,375.81
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,549.38,416.02
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,599.19,454.5
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,647.47,490.98
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,694.71,525.68
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,739.69,558.01
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,783.12,586.57
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,822.4,612.56
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,859.62,636.97
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,894.28,659.56
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,926.53,680.61
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,954.1,699.22
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,978.88,716.03
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,998.94,729.8
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,1015.94,741.67
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,1029.72,752.3
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,1040.31,760.99
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,1045.16,766.04
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,1046.72,769.07
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,1043.04,769.02
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,1036.12,766.95
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,1024.49,761.83
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,1009.78,754.72
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,989.22,742.29
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,965.88,728.03
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,937.5,712.72
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,906.75,695.61
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,869.1,672.81
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,829.68,648.41
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,784.43,619.17
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,745.02,593.69
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,691.37,556.49
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,637.9,518.45
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,574.21,471.25
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,512.37,422.07
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,438.69,360.75
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,374.46,304.49
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,287.41,227.47
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,206.41,138.74
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,92.23,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.72,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,15.73,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,21.82,11.58
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,26.18,17.22
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,33.24,23.91
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,35.84,26.43
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,38.41,28.75
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,40.01,30.09
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,41.56,31.3
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,42.24,31.68
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,91.19,46.93
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,138.12,73.56
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,187.53,110.06
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,237.9,151.8
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,289.94,196.71
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,341.71,241.8
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,394.3,286.91
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,446.54,330.96
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,498.68,373.64
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,549.19,413.69
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,598.87,451.82
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,646.73,487.88
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,693.6,522.22
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,738.7,554.12
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,782.3,582.47
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,822.65,608.66
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,861.03,633.29
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,895.2,654.91
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,926.97,674.83
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,954.09,692.3
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,978.42,707.96
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,998.98,721.21
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,1016.51,732.58
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,1029.37,741.47
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,1039.03,748.43
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,1044.48,752.68
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,1046.68,754.98
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,1042.54,753.94
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,1035.15,751.03
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,1024.21,746.03
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,1010.22,739.14
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,989.26,726.84
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,965.53,712.78
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,936.42,697.47
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,905.0,680.39
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,867.36,658.4
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,828.04,634.87
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,788.08,610.42
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,740.08,579.52
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,684.68,542.94
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,629.62,505.35
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,565.14,458.76
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,502.64,410.11
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,432.06,352.28
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,362.38,292.71
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,273.54,215.14
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,190.09,124.79
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,82.08,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.77,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,15.73,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,22.88,12.12
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,28.05,18.79
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,33.04,23.69
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,36.07,26.59
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,42.76,32.57
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,44.55,34.03
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,46.27,35.36
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,47.48,36.2
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,86.4,44.57
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,131.95,70.09
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,187.34,111.23
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,236.61,151.71
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,287.66,195.45
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,338.15,239.21
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,389.58,283.14
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,440.77,326.17
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,491.98,368.01
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,541.93,407.74
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,591.23,445.79
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,637.79,480.79
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,683.09,513.92
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,725.74,544.51
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,766.45,572.33
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,798.89,593.63
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,830.16,614.07
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,839.86,619.14
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,840.4,616.24
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,878.79,644.68
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,916.51,671.64
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,920.28,673.93
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,919.85,673.11
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,934.0,684.99
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,945.62,695.2
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,965.71,710.65
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,982.31,723.4
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,942.41,698.67
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,899.01,669.71
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,892.56,668.61
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,882.86,665.14
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,920.25,692.55
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,935.92,704.74
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,911.55,693.26
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,884.5,679.82
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,854.53,662.92
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,815.3,638.97
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,769.28,609.16
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,722.47,578.04
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,667.49,540.19
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,612.87,501.39
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,551.29,454.95
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,488.45,404.56
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,413.08,341.32
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,342.81,279.93
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,255.33,202.2
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,172.58,111.23
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,70.28,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,15.73,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,23.98,12.66
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,30.94,21.29
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,37.55,27.7
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,41.58,31.54
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,45.43,35.02
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,48.6,37.74
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,51.55,40.17
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,53.5,41.63
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,89.88,49.84
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,140.19,79.71
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,187.37,114.23
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,235.1,153.29
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,284.76,195.66
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,334.55,238.58
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,385.5,281.81
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,440.84,327.3
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,491.61,368.21
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,540.68,406.55
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,589.84,443.65
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,636.87,478.37
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,682.99,511.37
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,726.93,542.01
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,769.8,570.13
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,809.21,595.06
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,846.73,618.45
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,880.49,639.39
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,911.98,658.71
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,939.82,676.53
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,965.05,692.66
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,980.92,702.91
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,993.6,711.23
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,1009.34,722.94
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,1022.03,732.75
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,1019.67,733.66
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,1014.18,732.75
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,1003.15,729.24
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,998.4,729.93
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,992.35,729.63
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,974.41,721.38
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,962.76,715.05
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,939.93,701.16
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,908.06,686.41
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,874.16,669.78
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,834.05,645.42
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,792.5,619.6
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,745.55,589.38
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,702.08,561.08
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,647.34,522.52
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,593.06,483.29
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,530.24,435.09
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,469.42,386.42
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,397.62,326.35
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,330.37,267.82
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,248.66,195.3
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,170.33,106.13
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,69.65,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,16.2,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,24.5,12.65
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,36.92,26.39
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,48.81,37.56
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,57.81,45.87
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,66.38,53.54
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,73.0,59.23
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,79.25,64.43
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,83.02,67.32
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,113.33,73.73
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,151.77,94.95
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,193.66,124.77
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,236.49,158.78
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,282.07,196.57
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,327.3,234.72
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,374.46,274.08
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,420.9,312.15
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,473.61,353.96
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,519.55,390.01
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,570.51,428.72
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,614.84,461.92
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,658.39,493.71
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,699.57,523.05
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,739.51,550.85
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,776.16,575.02
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,811.09,597.76
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,842.0,617.88
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,870.83,636.55
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,896.92,653.8
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,920.68,669.52
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,940.99,683.25
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,958.62,695.39
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,969.74,703.88
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,977.88,710.58
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,981.55,714.46
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,982.17,716.48
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,977.3,715.36
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,969.44,712.4
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,949.75,702.05
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,936.19,695.89
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,912.78,681.39
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,887.02,665.33
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,865.36,655.18
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,840.76,642.79
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,801.74,618.51
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,761.39,592.94
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,714.24,562.01
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,670.05,532.61
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,614.51,494.06
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,559.83,454.98
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,497.22,406.88
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,437.19,358.77
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,365.17,298.82
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,298.17,240.87
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,219.72,171.46
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,144.45,86.06
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,57.03,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,14.3,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,22.09,10.32
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,30.55,20.68
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,39.55,29.18
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,44.3,33.68
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,48.82,37.75
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,51.4,39.94
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,53.83,41.88
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,55.29,42.89
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,85.4,48.76
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,126.69,70.95
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,176.3,106.82
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,221.22,143.06
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,268.29,182.88
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,315.17,223.24
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,363.37,264.31
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,411.4,304.8
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,459.46,344.27
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,500.92,377.47
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,532.71,402.15
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,558.43,420.34
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,570.43,427.31
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,637.09,478.86
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,717.58,539.65
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,755.18,565.74
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,792.09,590.7
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,820.43,609.59
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,846.4,626.88
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,875.66,646.95
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,903.05,665.73
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,924.76,680.73
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,943.93,694.14
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,955.82,703.01
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,964.81,710.09
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,968.85,714.34
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,969.89,716.72
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,965.49,715.35
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,958.13,712.13
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,945.93,706.04
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,930.96,698.14
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,909.43,684.77
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,893.42,675.32
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,864.67,659.49
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,833.85,642.0
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,796.87,618.93
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,758.37,594.42
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,712.87,564.36
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,666.76,533.18
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,616.13,497.59
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,562.98,459.02
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,500.84,410.99
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,441.16,362.84
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,369.08,302.49
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,302.06,244.21
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,222.08,173.13
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,144.36,82.47
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,57.44,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,13.34,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,21.36,9.3
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,27.96,18.41
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,34.24,24.52
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,37.99,28.11
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,41.58,31.37
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,43.37,32.89
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,45.06,34.24
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,50.7,38.97
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,80.05,43.8
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,122.56,65.86
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,167.94,98.1
