Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,9.45,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,10.0,5.0,4.77,0.0
2018,8,21,5,45,125.5,18.0,2.7,10.5,28.0,14.3,0.0
2018,8,21,6,0,218.0,31.0,3.0,11.0,51.0,24.21,14.47
2018,8,21,6,15,252.5,41.5,3.05,11.5,79.0,31.65,22.33
2018,8,21,6,30,287.0,52.0,3.1,12.0,107.0,38.74,29.09
2018,8,21,6,45,143.5,63.0,3.15,12.45,90.5,49.88,39.27
2018,8,21,7,0,0.0,74.0,3.2,12.9,74.0,67.48,55.01
2018,8,21,7,15,0.0,80.0,3.1,13.5,80.0,73.29,59.96
2018,8,21,7,30,0.0,86.0,3.0,14.1,86.0,79.0,64.68
2018,8,21,7,45,2.0,112.5,2.9,14.65,113.5,101.61,80.18
2018,8,21,8,0,4.0,139.0,2.8,15.2,141.0,124.58,98.59
2018,8,21,8,15,14.0,170.0,2.8,15.8,178.0,152.52,120.36
2018,8,21,8,30,24.0,201.0,2.8,16.4,215.0,181.71,142.82
2018,8,21,8,45,52.0,237.5,2.75,17.0,270.5,212.6,165.76
2018,8,21,9,0,80.0,274.0,2.7,17.6,326.0,254.07,197.11
2018,8,21,9,15,100.5,299.5,2.7,18.05,369.0,288.19,222.93
2018,8,21,9,30,121.0,325.0,2.7,18.5,412.0,318.27,245.61
2018,8,21,9,45,170.0,342.5,2.75,18.95,471.0,363.89,279.99
2018,8,21,10,0,219.0,360.0,2.8,19.4,530.0,414.4,317.96
2018,8,21,10,15,301.5,349.5,2.9,19.9,593.0,459.81,352.38
2018,8,21,10,30,384.0,339.0,3.0,20.4,656.0,517.41,395.81
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,575.58,439.71
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,643.39,490.12
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,696.5,529.63
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,754.13,571.96
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,792.18,599.21
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,829.4,625.74
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,853.19,642.43
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,874.35,657.15
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,888.94,667.33
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,900.61,675.66
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,910.84,683.8
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,918.29,690.17
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,920.02,692.65
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,918.85,693.31
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,909.66,689.01
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,897.65,683.07
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,879.06,672.83
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,857.9,660.77
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,828.33,641.41
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,796.67,620.51
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,758.25,597.12
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,713.69,568.5
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,665.29,534.91
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,616.64,500.33
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,559.22,458.11
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,502.82,415.4
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,436.89,363.19
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,373.68,311.48
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,289.23,240.25
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,200.91,164.26
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,136.82,106.77
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,69.73,32.24
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,25.53,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.86,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,15.25,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,23.95,14.06
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,39.51,29.16
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,52.04,40.82
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,64.8,52.41
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,83.15,68.66
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,93.13,77.21
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,107.67,89.52
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,130.07,103.23
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,154.7,121.99
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,181.57,140.5
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,214.45,163.84
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,251.33,187.76
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,303.6,225.56
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,354.12,263.28
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,417.39,312.19
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,467.22,352.35
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,523.85,396.75
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,571.16,433.62
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,618.15,469.31
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,663.11,502.66
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,707.19,534.61
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,746.57,563.07
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,782.63,588.35
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,816.93,611.05
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,849.15,632.23
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,875.21,649.27
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,898.57,664.53
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,916.48,676.51
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,937.85,690.91
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,949.11,699.18
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,957.21,705.57
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,960.75,709.51
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,961.08,711.46
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,954.34,709.09
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,944.43,704.73
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,929.13,696.93
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,910.88,687.19
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,884.98,671.03
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,856.58,653.17
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,821.92,633.89
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,789.8,616.23
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,745.94,588.36
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,700.95,559.02
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,646.56,521.8
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,592.33,483.41
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,526.18,433.05
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,462.1,382.14
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,385.48,318.45
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,313.57,255.98
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,222.75,174.44
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,132.4,51.87
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,49.36,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,16.68,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,23.48,13.42
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,34.21,24.46
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,44.5,34.11
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,57.08,45.59
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,70.81,57.83
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,95.9,79.84
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,116.38,97.38
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,136.92,108.96
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,163.24,128.04
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,188.11,143.57
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,228.99,172.47
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,254.92,187.34
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,311.57,229.12
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,360.29,268.18
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,419.53,316.04
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,469.64,357.73
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,519.1,397.79
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,565.45,434.56
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,611.58,470.26
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,656.76,504.49
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,698.45,535.54
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,736.93,563.85
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,773.81,590.56
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,806.11,613.57
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,836.3,634.17
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,860.35,650.86
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,881.71,665.79
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,897.34,676.98
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,914.44,689.45
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,924.18,697.15
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,930.97,703.0
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,931.88,705.22
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,929.79,705.52
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,921.47,701.97
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,910.25,696.54
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,892.29,686.44
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,871.66,674.51
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,843.03,655.74
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,812.21,635.37
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,773.75,611.45
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,733.71,585.93
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,686.37,553.7
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,638.29,519.66
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,577.63,474.83
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,522.75,433.07
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,455.9,380.2
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,391.86,327.66
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,317.31,264.26
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,247.89,203.15
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,172.28,133.94
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,90.71,20.63
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,31.73,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,15.73,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,23.49,13.22
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,35.78,25.9
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,47.53,36.95
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,60.93,49.21
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,79.51,65.82
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,91.24,76.02
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,107.5,89.98
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,123.23,98.4
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,140.36,111.67
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,162.41,128.57
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,185.52,146.16
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,209.97,164.43
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,243.9,190.17
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,290.68,224.26
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,347.54,266.83
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,413.43,316.17
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,501.85,383.34
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,551.31,421.61
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,603.77,461.62
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,647.1,494.01
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,689.78,525.26
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,728.36,553.2
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,765.56,579.69
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,797.1,601.94
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,827.18,622.75
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,852.97,640.41
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,874.33,655.1
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,889.6,665.6
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,901.92,674.23
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,911.38,681.57
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,917.95,687.1
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,919.2,689.15
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,917.5,689.36
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,908.71,685.14
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,897.07,679.1
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,877.77,667.83
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,855.86,654.8
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,826.66,635.89
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,795.36,615.45
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,756.99,592.0
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,717.11,566.8
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,664.3,530.44
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,616.36,496.76
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,559.09,455.07
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,502.82,412.8
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,436.43,360.79
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,372.85,309.11
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,299.81,247.59
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,231.91,188.32
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,159.43,121.82
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,78.39,0.16
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,27.07,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,15.73,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,23.57,12.99
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,35.11,25.31
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,46.17,35.75
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,60.29,48.65
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,77.89,64.36
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,92.93,77.47
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,107.3,89.68
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,113.79,94.78
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,138.91,95.21
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,171.44,111.02
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,217.19,141.65
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,265.82,182.24
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,316.6,225.48
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,368.05,269.56
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,418.64,311.74
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,467.66,351.51
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,514.68,388.29
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,560.03,422.79
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,605.22,456.14
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,648.09,486.88
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,690.17,516.23
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,728.3,542.64
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,765.01,567.56
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,798.06,589.57
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,829.22,609.98
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,857.72,629.24
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,881.22,644.78
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,904.81,660.07
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,925.93,673.75
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,936.87,682.43
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,944.76,689.26
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,947.66,692.59
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,947.42,694.0
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,939.82,691.61
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,929.14,687.27
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,912.08,678.69
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,897.29,671.67
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,869.7,654.47
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,839.78,635.7
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,803.29,615.55
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,765.0,593.62
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,718.76,564.84
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,671.61,534.48
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,613.89,494.59
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,556.62,452.85
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,487.87,400.1
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,421.51,346.99
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,340.86,279.97
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,268.63,217.16
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,183.34,138.36
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,91.06,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,33.12,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,15.25,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,24.97,13.65
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,32.65,23.05
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,39.95,30.12
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,52.68,41.78
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,69.94,57.24
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,90.91,75.68
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,112.81,94.54
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,119.72,99.99
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,144.84,105.09
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,159.0,102.36
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,210.84,133.46
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,261.79,176.38
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,315.31,222.6
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,367.86,268.46
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,426.4,318.0
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,478.22,361.11
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,530.0,402.86
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,579.77,442.27
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,628.81,480.0
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,675.1,514.75
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,720.08,547.69
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,760.3,577.0
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,798.47,602.71
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,834.14,626.41
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,867.36,648.32
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,893.69,666.0
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,916.97,681.68
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,935.46,694.08
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,950.7,704.39
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,962.73,713.52
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,971.45,720.6
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,974.46,723.86
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,974.09,725.21
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,966.2,722.64
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,955.03,717.96
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,939.65,710.47
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,921.22,700.89
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,896.57,685.48
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,869.36,668.3
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,840.31,653.43
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,802.0,631.42
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,756.3,601.68
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,709.52,570.45
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,653.55,531.39
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,601.81,494.35
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,534.73,442.69
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,470.01,390.06
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,389.08,321.59
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,313.88,254.92
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,215.09,161.17
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,92.82,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,14.3,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,23.12,11.66
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,30.42,20.9
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,37.36,27.61
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,49.79,38.96
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,66.62,53.99
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,81.31,66.85
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,95.34,78.85
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,103.2,85.28
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,127.32,88.44
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,156.94,101.88
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,198.62,128.76
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,241.94,166.25
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,284.52,203.98
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,330.25,244.17
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,374.42,282.17
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,425.34,323.93
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,477.03,365.24
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,533.03,409.29
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,596.83,458.43
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,639.81,491.15
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,681.93,522.59
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,721.21,551.67
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,758.89,579.12
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,792.25,601.92
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,820.31,620.8
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,846.56,638.7
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,870.28,654.86
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,889.53,668.11
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,905.95,679.52
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,915.41,686.87
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,921.79,692.32
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,930.39,699.82
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,929.1,700.67
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,921.29,697.04
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,910.4,691.45
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,893.13,681.87
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,873.03,670.36
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,846.38,653.23
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,817.36,634.41
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,785.4,615.56
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,747.82,592.24
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,702.71,562.13
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,656.73,530.71
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,601.42,491.22
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,546.63,450.29
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,480.53,398.18
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,416.91,345.92
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,340.09,280.52
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,268.63,217.05
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,181.12,131.9
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,68.73,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,13.34,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,20.45,9.2
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,28.47,19.19
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,36.15,26.57
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,31.53,22.69
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,31.4,22.62
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,37.26,27.81
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,42.73,32.57
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,55.79,43.95
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,68.88,52.55
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,90.67,70.31
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,111.95,87.34
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,138.53,108.35
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,165.47,129.36
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,190.81,148.85
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,216.78,168.65
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,234.24,181.7
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,252.01,194.9
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,287.65,221.9
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,330.2,253.91
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,347.94,266.83
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,366.14,280.1
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,433.12,331.11
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,506.72,386.23
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,652.55,500.25
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,807.99,615.71
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,847.8,642.52
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,886.01,668.83
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,904.93,682.05
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,920.72,693.45
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,912.62,688.77
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,907.57,686.46
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,925.31,699.49
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,946.18,714.65
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,941.26,713.15
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,933.08,709.72
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,917.84,700.99
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,899.53,690.24
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,875.19,674.9
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,848.29,657.76
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,815.55,638.5
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,787.6,622.45
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,745.99,595.09
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,703.0,566.18
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,650.06,528.87
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,597.12,490.37
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,532.32,440.46
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,469.46,388.79
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,394.41,324.32
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,321.09,258.37
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,217.54,154.04
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,95.04,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,13.34,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,20.47,8.6
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,25.62,16.62
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,30.62,21.57
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,36.84,27.34
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,40.13,30.32
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,42.83,32.64
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,45.4,34.76
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,46.25,35.3
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,91.03,46.23
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,140.11,75.69
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,198.51,120.69
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,250.96,164.96
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,304.68,211.66
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,357.41,257.66
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,410.68,303.26
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,462.36,346.72
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,513.86,388.8
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,563.3,428.21
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,611.75,465.76
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,657.64,500.75
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,701.98,533.8
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,743.2,563.96
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,782.34,590.73
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,817.15,614.24
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,849.41,635.95
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,877.19,654.95
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,901.98,671.98
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,921.62,685.73
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,938.02,697.4
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,950.31,706.88
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,959.26,714.28
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,962.85,718.41
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,963.01,720.79
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,957.78,719.82
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,949.25,716.74
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,934.0,709.25
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,915.64,699.65
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,890.21,683.61
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,862.11,665.7
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,828.17,646.09
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,792.18,624.64
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,755.15,601.22
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,710.14,571.23
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,654.58,532.09
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,599.23,491.81
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,531.04,438.6
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,469.82,387.71
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,354.51,290.74
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,250.33,200.14
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,147.9,98.59
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,32.82,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,5.24,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,8.41,0.0
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,11.07,3.93
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,12.61,5.54
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,17.35,9.89
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,21.67,13.79
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,27.79,19.24
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,33.42,24.18
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,41.34,31.07
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,49.28,35.99
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,77.98,59.58
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,105.49,81.73
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,133.34,103.59
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,157.3,122.1
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,176.92,137.26
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,191.76,148.47
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,229.49,177.32
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,273.34,210.43
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,306.57,235.25
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,341.74,261.42
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,388.5,297.37
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,443.08,339.14
2018,8,30,11,15,379.0,266.0,2.45,21.6,590.5,504.31,386.75
2018,8,30,11,30,506.0,221.0,2.6,21.9,658.0,573.49,439.82
2018,8,30,11,45,543.5,246.0,2.75,22.2,718.0,646.26,492.09
2018,8,30,12,0,581.0,271.0,2.9,22.5,778.0,720.35,544.37
2018,8,30,12,15,721.5,210.5,2.95,22.7,839.0,798.85,602.04
2018,8,30,12,30,862.0,150.0,3.0,22.9,900.0,877.23,655.58
2018,8,30,12,45,897.0,128.5,3.1,23.05,901.5,902.41,672.47
2018,8,30,13,0,932.0,107.0,3.2,23.2,903.0,929.82,691.34
2018,8,30,13,15,929.0,105.5,3.3,23.25,885.5,941.01,699.67
2018,8,30,13,30,926.0,104.0,3.4,23.3,868.0,948.91,706.06
2018,8,30,13,45,922.0,102.5,3.45,23.3,843.5,952.57,709.58
2018,8,30,14,0,918.0,101.0,3.5,23.3,819.0,952.9,711.04
2018,8,30,14,15,910.5,99.0,3.55,23.15,787.0,946.18,708.33
2018,8,30,14,30,903.0,97.0,3.6,23.0,755.0,936.19,703.59
2018,8,30,14,45,893.5,94.5,3.65,22.85,717.0,920.66,695.19
2018,8,30,15,0,884.0,92.0,3.7,22.7,679.0,902.1,684.8
2018,8,30,15,15,869.0,90.0,3.7,22.7,635.5,876.4,668.83
2018,8,30,15,30,854.0,88.0,3.7,22.7,592.0,848.17,651.12
2018,8,30,15,45,834.5,84.5,3.85,22.0,543.5,819.06,635.12
2018,8,30,16,0,815.0,81.0,4.0,21.3,495.0,780.9,612.22
2018,8,30,16,15,788.0,78.0,4.1,20.7,444.0,735.69,583.16
2018,8,30,16,30,761.0,75.0,4.2,20.1,393.0,689.48,552.55
2018,8,30,16,45,723.0,70.0,4.25,19.5,339.5,632.1,512.28
2018,8,30,17,0,685.0,65.0,4.3,18.9,286.0,575.1,470.9
2018,8,30,17,15,627.0,59.5,4.3,18.15,233.5,509.64,419.75
2018,8,30,17,30,569.0,54.0,4.3,17.4,181.0,443.17,365.16
2018,8,30,17,45,478.5,46.0,4.35,16.6,133.5,358.26,293.04
2018,8,30,18,0,388.0,38.0,4.4,15.8,86.0,280.02,223.01
2018,8,30,18,15,250.0,25.5,4.35,15.25,51.0,175.89,110.5
2018,8,30,18,30,112.0,13.0,4.3,14.7,16.0,61.49,0.0
2018,8,30,18,45,56.0,6.5,4.25,14.15,8.0,0.0,0.0
